Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,22,7,15,21.0,3.0,1.8,9.9,3.5,0.0,0.0
2018,1,22,7,30,42.0,6.0,1.9,10.3,7.0,4.72,0.0
2018,1,22,7,45,137.0,16.5,2.0,10.7,30.0,13.19,1.58
2018,1,22,8,0,232.0,27.0,2.1,11.1,53.0,21.7,12.93
2018,1,22,8,15,226.5,27.5,2.1,11.35,62.0,21.71,13.6
2018,1,22,8,30,221.0,28.0,2.1,11.6,71.0,21.8,13.94
2018,1,22,8,45,144.0,27.0,2.15,11.9,57.5,29.33,15.36
2018,1,22,9,0,67.0,26.0,2.2,12.2,44.0,29.38,16.84
2018,1,22,9,15,33.5,46.0,2.2,12.45,55.0,43.76,30.74
2018,1,22,9,30,0.0,66.0,2.2,12.7,66.0,50.61,38.03
2018,1,22,9,45,0.5,82.5,2.2,12.95,82.5,63.55,48.98
2018,1,22,10,0,1.0,99.0,2.2,13.2,99.0,76.81,60.1
2018,1,22,10,15,11.5,127.5,2.25,13.4,132.5,104.4,83.14
2018,1,22,10,30,22.0,156.0,2.3,13.6,166.0,134.07,107.8
2018,1,22,10,45,22.5,166.0,2.35,13.8,176.5,144.57,116.39
2018,1,22,11,0,23.0,176.0,2.4,14.0,187.0,155.29,125.14
2018,1,22,11,15,81.5,185.5,2.35,14.1,227.5,213.22,173.7
2018,1,22,11,30,140.0,195.0,2.3,14.2,268.0,281.83,230.35
2018,1,22,11,45,216.5,207.0,2.3,14.3,322.0,374.92,305.84
2018,1,22,12,0,293.0,219.0,2.3,14.4,376.0,460.15,373.71
2018,1,22,12,15,179.0,213.5,2.2,14.45,309.5,359.74,292.72
2018,1,22,12,30,65.0,208.0,2.1,14.5,243.0,248.86,201.74
2018,1,22,12,45,43.5,200.5,2.0,14.5,224.0,226.36,183.33
2018,1,22,13,0,22.0,193.0,1.9,14.5,205.0,184.8,148.96
2018,1,22,13,15,52.5,203.5,1.8,14.45,230.5,246.22,200.19
2018,1,22,13,30,83.0,214.0,1.7,14.4,256.0,292.75,238.56
2018,1,22,13,45,70.0,203.0,1.6,14.3,237.5,272.35,221.91
2018,1,22,14,0,57.0,192.0,1.5,14.2,219.0,251.33,204.94
2018,1,22,14,15,39.5,174.0,1.4,14.05,192.0,216.26,176.33
2018,1,22,14,30,22.0,156.0,1.3,13.9,165.0,161.82,131.47
2018,1,22,14,45,35.5,148.5,1.2,13.7,162.0,189.42,155.3
2018,1,22,15,0,49.0,141.0,1.1,13.5,159.0,198.67,163.72
2018,1,22,15,15,94.5,129.5,1.1,13.5,159.0,254.02,211.0
2018,1,22,15,30,140.0,118.0,1.1,13.5,159.0,287.61,239.75
2018,1,22,15,45,168.5,99.0,0.9,12.75,141.0,311.34,259.42
2018,1,22,16,0,197.0,80.0,0.7,12.0,123.0,311.79,259.71
2018,1,22,16,15,139.0,65.0,0.75,11.55,92.0,238.56,197.52
2018,1,22,16,30,81.0,50.0,0.8,11.1,61.0,150.22,121.75
2018,1,22,16,45,49.0,33.5,0.85,10.65,39.5,101.38,74.74
2018,1,22,17,0,17.0,17.0,0.9,10.2,18.0,31.72,0.0
2018,1,22,17,15,8.5,8.5,0.95,10.0,9.0,13.28,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,7,15,41.5,6.5,0.9,5.8,7.5,0.0,0.0
2018,1,23,7,30,83.0,13.0,0.9,6.0,15.0,10.23,0.0
2018,1,23,7,45,110.0,26.0,0.95,6.15,35.0,19.55,6.09
2018,1,23,8,0,137.0,39.0,1.0,6.3,55.0,29.11,19.8
2018,1,23,8,15,298.5,50.0,1.0,6.65,103.5,37.75,28.42
2018,1,23,8,30,460.0,61.0,1.0,7.0,152.0,49.45,39.43
2018,1,23,8,45,417.5,76.0,0.95,7.35,173.0,80.79,52.41
2018,1,23,9,0,375.0,91.0,0.9,7.7,194.0,117.87,80.18
2018,1,23,9,15,399.5,102.5,0.95,8.4,227.5,159.45,114.24
2018,1,23,9,30,424.0,114.0,1.0,9.1,261.0,204.14,153.0
2018,1,23,9,45,617.5,93.5,1.0,9.8,332.0,280.79,213.77
2018,1,23,10,0,811.0,73.0,1.0,10.5,403.0,374.51,289.7
2018,1,23,10,15,828.5,75.0,1.05,10.95,433.5,434.24,341.71
2018,1,23,10,30,846.0,77.0,1.1,11.4,464.0,494.58,392.78
2018,1,23,10,45,855.5,78.5,1.2,11.85,486.5,550.47,439.16
2018,1,23,11,0,865.0,80.0,1.3,12.3,509.0,605.54,483.48
2018,1,23,11,15,857.5,84.0,1.25,12.55,521.0,651.37,518.71
2018,1,23,11,30,850.0,88.0,1.2,12.8,533.0,694.34,550.66
2018,1,23,11,45,872.0,84.5,1.2,13.1,547.5,747.58,589.13
2018,1,23,12,0,894.0,81.0,1.2,13.4,562.0,792.23,619.25
2018,1,23,12,15,896.5,81.0,1.1,13.5,564.0,830.72,643.88
2018,1,23,12,30,899.0,81.0,1.0,13.6,566.0,866.42,666.18
2018,1,23,12,45,878.5,84.5,0.9,13.75,554.0,892.99,681.82
2018,1,23,13,0,858.0,88.0,0.8,13.9,542.0,906.08,688.32
2018,1,23,13,15,785.5,103.0,0.75,13.95,510.5,879.77,669.86
2018,1,23,13,30,713.0,118.0,0.7,14.0,479.0,854.91,653.03
2018,1,23,13,45,627.0,130.0,0.65,14.05,438.0,800.56,615.99
2018,1,23,14,0,541.0,142.0,0.6,14.1,397.0,731.17,568.39
2018,1,23,14,15,624.5,113.5,0.6,14.0,391.0,797.78,616.94
2018,1,23,14,30,708.0,85.0,0.6,13.9,385.0,849.49,652.66
2018,1,23,14,45,721.0,75.0,0.55,13.85,359.5,844.85,648.91
2018,1,23,15,0,734.0,65.0,0.5,13.8,334.0,843.64,648.26
2018,1,23,15,15,676.0,65.5,0.5,13.8,292.5,783.27,607.42
2018,1,23,15,30,618.0,66.0,0.5,13.8,251.0,729.19,570.57
2018,1,23,15,45,579.0,60.0,0.45,13.25,213.0,675.97,533.06
2018,1,23,16,0,540.0,54.0,0.4,12.7,175.0,621.8,492.9
2018,1,23,16,15,489.5,47.0,0.35,12.45,138.5,555.41,440.79
2018,1,23,16,30,439.0,40.0,0.3,12.2,102.0,489.75,385.81
2018,1,23,16,45,327.5,30.5,0.25,11.95,67.5,371.43,278.68
2018,1,23,17,0,216.0,21.0,0.2,11.7,33.0,236.65,0.0
2018,1,23,17,15,108.0,10.5,0.25,11.5,16.5,92.1,0.0
2018,1,23,17,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,11.05,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,24,7,15,1.5,3.0,1.05,5.85,3.0,0.0,0.0
2018,1,24,7,30,3.0,6.0,1.1,6.3,6.0,4.72,0.0
2018,1,24,7,45,1.5,16.0,1.15,6.75,16.0,12.2,2.11
2018,1,24,8,0,0.0,26.0,1.2,7.2,26.0,19.85,11.72
2018,1,24,8,15,0.0,38.0,1.35,7.55,38.0,28.98,20.46
2018,1,24,8,30,0.0,50.0,1.5,7.9,50.0,37.87,28.82
2018,1,24,8,45,0.0,62.5,1.7,8.3,62.5,47.26,35.7
2018,1,24,9,0,0.0,75.0,1.9,8.7,75.0,56.87,44.1
2018,1,24,9,15,15.5,102.0,1.95,9.05,107.5,80.2,63.55
2018,1,24,9,30,31.0,129.0,2.0,9.4,140.0,108.49,87.2
2018,1,24,9,45,54.5,148.5,2.1,9.7,170.0,134.94,109.08
2018,1,24,10,0,78.0,168.0,2.2,10.0,200.0,164.87,134.11
2018,1,24,10,15,91.5,179.0,2.35,10.45,219.0,186.59,152.41
2018,1,24,10,30,105.0,190.0,2.5,10.9,238.0,218.55,179.15
2018,1,24,10,45,123.0,205.0,2.65,11.35,264.0,251.06,206.11
2018,1,24,11,0,141.0,220.0,2.8,11.8,290.0,285.87,234.75
2018,1,24,11,15,105.5,222.5,2.95,12.15,276.0,263.84,216.45
2018,1,24,11,30,70.0,225.0,3.1,12.5,262.0,249.41,204.04
2018,1,24,11,45,48.5,217.0,3.3,12.85,243.0,231.02,188.49
2018,1,24,12,0,27.0,209.0,3.5,13.2,224.0,195.52,158.74
2018,1,24,12,15,20.0,192.5,3.7,13.3,203.5,176.29,142.81
2018,1,24,12,30,13.0,176.0,3.9,13.4,183.0,156.43,126.23
2018,1,24,12,45,7.0,162.0,4.05,13.45,166.0,139.27,111.85
2018,1,24,13,0,1.0,148.0,4.2,13.5,149.0,121.7,97.06
2018,1,24,13,15,1.0,133.0,4.15,13.3,134.0,108.47,86.17
2018,1,24,13,30,1.0,118.0,4.1,13.1,119.0,95.27,75.26
2018,1,24,13,45,0.5,88.5,4.1,12.85,89.0,68.87,53.1
2018,1,24,14,0,0.0,59.0,4.1,12.6,59.0,45.23,33.1
2018,1,24,14,15,0.0,68.5,3.9,12.35,68.5,52.56,39.48
2018,1,24,14,30,0.0,78.0,3.7,12.1,78.0,59.91,45.88
2018,1,24,14,45,18.5,75.0,3.55,11.9,82.0,83.74,67.39
2018,1,24,15,0,37.0,72.0,3.4,11.7,86.0,99.73,82.15
2018,1,24,15,15,40.5,71.5,3.4,11.7,85.0,103.63,85.73
2018,1,24,15,30,44.0,71.0,3.4,11.7,84.0,108.0,89.64
2018,1,24,15,45,68.5,76.5,3.3,11.35,93.5,159.07,134.1
2018,1,24,16,0,93.0,82.0,3.2,11.0,103.0,197.4,166.78
2018,1,24,16,15,76.5,65.5,3.4,10.7,80.5,162.18,135.46
2018,1,24,16,30,60.0,49.0,3.6,10.4,58.0,126.84,103.46
2018,1,24,16,45,42.5,33.5,3.75,10.15,38.5,92.36,69.87
2018,1,24,17,0,25.0,18.0,3.9,9.9,19.0,48.57,3.97
2018,1,24,17,15,12.5,9.0,3.85,9.45,9.5,16.8,0.0
2018,1,24,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,25,7,15,20.5,6.0,1.2,6.3,6.5,0.0,0.0
2018,1,25,7,30,41.0,12.0,1.3,6.8,13.0,9.44,0.0
2018,1,25,7,45,166.5,28.5,1.35,7.25,46.0,21.54,8.74
2018,1,25,8,0,292.0,45.0,1.4,7.7,79.0,34.04,24.1
2018,1,25,8,15,393.5,53.5,1.65,8.0,120.5,43.64,33.55
2018,1,25,8,30,495.0,62.0,1.9,8.3,162.0,50.46,40.14
2018,1,25,8,45,570.5,65.0,2.1,8.6,206.0,82.03,49.38
2018,1,25,9,0,646.0,68.0,2.3,8.9,250.0,133.44,81.47
2018,1,25,9,15,694.5,70.5,2.45,9.2,292.0,188.8,126.07
2018,1,25,9,30,743.0,73.0,2.6,9.5,334.0,251.66,181.25
2018,1,25,9,45,782.5,72.0,2.7,9.85,372.0,311.49,235.78
2018,1,25,10,0,822.0,71.0,2.8,10.2,410.0,374.98,293.32
2018,1,25,10,15,754.5,91.0,2.85,10.5,419.5,416.31,333.34
2018,1,25,10,30,687.0,111.0,2.9,10.8,429.0,450.06,365.07
2018,1,25,10,45,481.5,133.0,2.95,11.1,361.5,396.63,325.59
2018,1,25,11,0,276.0,155.0,3.0,11.4,294.0,313.77,259.33
2018,1,25,11,15,175.0,148.0,3.05,11.55,237.0,259.78,215.16
2018,1,25,11,30,74.0,141.0,3.1,11.7,180.0,182.55,150.05
2018,1,25,11,45,233.5,155.0,3.15,11.85,281.5,332.12,276.56
2018,1,25,12,0,393.0,169.0,3.2,12.0,383.0,502.12,414.46
2018,1,25,12,15,358.5,184.0,3.3,12.05,379.5,509.98,419.54
2018,1,25,12,30,324.0,199.0,3.4,12.1,376.0,494.04,407.05
2018,1,25,12,45,363.5,202.5,3.45,12.1,399.0,547.21,450.12
2018,1,25,13,0,403.0,206.0,3.5,12.1,422.0,622.66,509.12
2018,1,25,13,15,332.5,159.0,3.5,12.05,334.5,519.56,429.17
2018,1,25,13,30,262.0,112.0,3.5,12.0,247.0,405.88,339.58
2018,1,25,13,45,243.0,126.5,3.55,11.9,247.5,387.92,325.85
2018,1,25,14,0,224.0,141.0,3.6,11.8,248.0,393.49,330.22
2018,1,25,14,15,293.5,149.5,3.45,11.55,281.5,478.59,400.98
2018,1,25,14,30,363.0,158.0,3.3,11.3,315.0,564.4,470.68
2018,1,25,14,45,414.0,137.5,3.15,11.1,303.0,617.63,513.64
2018,1,25,15,0,465.0,117.0,3.0,10.9,291.0,643.49,534.71
2018,1,25,15,15,557.5,95.0,3.0,10.9,282.0,713.69,589.4
2018,1,25,15,30,650.0,73.0,3.0,10.9,273.0,770.91,632.66
2018,1,25,15,45,612.5,67.5,2.4,10.2,234.0,719.13,590.42
2018,1,25,16,0,575.0,62.0,1.8,9.5,195.0,665.91,545.99
2018,1,25,16,15,506.0,54.5,1.7,8.9,153.5,580.62,477.79
2018,1,25,16,30,437.0,47.0,1.6,8.3,112.0,496.25,406.85
2018,1,25,16,45,315.0,36.5,1.5,7.75,75.0,366.25,290.75
2018,1,25,17,0,193.0,26.0,1.4,7.2,38.0,231.36,74.01
2018,1,25,17,15,101.0,14.0,1.4,7.1,20.0,89.63,0.0
2018,1,25,17,30,9.0,2.0,1.4,7.0,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.4,6.85,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,7,15,24.5,6.0,0.95,5.0,7.0,0.0,0.0
2018,1,26,7,30,49.0,12.0,1.0,5.4,14.0,9.44,0.0
2018,1,26,7,45,35.5,26.0,1.05,5.85,28.5,19.57,8.09
2018,1,26,8,0,22.0,40.0,1.1,6.3,43.0,29.7,20.54
2018,1,26,8,15,32.5,57.5,1.1,6.55,63.5,41.97,32.31
2018,1,26,8,30,43.0,75.0,1.1,6.8,84.0,54.05,43.69
2018,1,26,8,45,250.5,76.5,1.15,7.05,146.0,70.13,48.72
2018,1,26,9,0,458.0,78.0,1.2,7.3,208.0,118.76,77.63
2018,1,26,9,15,412.0,98.0,1.2,7.8,228.0,156.19,111.17
2018,1,26,9,30,366.0,118.0,1.2,8.3,248.0,191.34,144.84
2018,1,26,9,45,551.0,102.5,1.25,8.85,320.5,266.09,204.39
2018,1,26,10,0,736.0,87.0,1.3,9.4,393.0,356.89,278.65
2018,1,26,10,15,803.0,79.0,1.35,9.75,435.0,425.16,337.21
2018,1,26,10,30,870.0,71.0,1.4,10.1,477.0,496.0,396.87
2018,1,26,10,45,882.0,71.5,1.4,10.45,500.5,552.72,444.03
2018,1,26,11,0,894.0,72.0,1.4,10.8,524.0,608.78,489.13
2018,1,26,11,15,900.0,73.0,1.4,11.0,540.5,660.62,529.86
2018,1,26,11,30,906.0,74.0,1.4,11.2,557.0,710.73,568.11
2018,1,26,11,45,909.5,74.0,1.35,11.4,566.0,755.93,599.84
2018,1,26,12,0,913.0,74.0,1.3,11.6,575.0,798.7,628.59
2018,1,26,12,15,905.0,76.5,1.3,11.6,574.0,832.46,651.77
2018,1,26,12,30,897.0,79.0,1.3,11.6,573.0,862.71,672.51
2018,1,26,12,45,861.0,87.5,1.3,11.6,557.5,881.82,685.56
2018,1,26,13,0,825.0,96.0,1.3,11.6,542.0,886.47,688.86
2018,1,26,13,15,727.0,116.5,1.3,11.45,502.0,848.84,663.47
2018,1,26,13,30,629.0,137.0,1.3,11.3,462.0,797.58,628.75
2018,1,26,13,45,686.5,118.0,1.25,11.15,460.0,845.4,663.66
2018,1,26,14,0,744.0,99.0,1.2,11.0,458.0,889.95,694.67
2018,1,26,14,15,653.0,111.0,1.15,10.8,413.0,824.32,648.9
2018,1,26,14,30,562.0,123.0,1.1,10.6,368.0,752.77,599.48
2018,1,26,14,45,521.5,120.0,1.0,10.4,333.5,702.03,563.65
2018,1,26,15,0,481.0,117.0,0.9,10.2,299.0,659.49,533.04
2018,1,26,15,15,392.0,115.0,0.9,10.2,253.0,569.18,466.16
2018,1,26,15,30,303.0,113.0,0.9,10.2,207.0,456.23,378.98
2018,1,26,15,45,280.5,98.5,0.8,9.45,176.0,414.71,347.23
2018,1,26,16,0,258.0,84.0,0.7,8.7,145.0,372.82,313.28
2018,1,26,16,15,222.5,69.5,0.75,8.4,114.0,319.14,268.22
2018,1,26,16,30,187.0,55.0,0.8,8.1,83.0,266.69,222.23
2018,1,26,16,45,144.0,39.5,0.85,7.8,57.0,207.46,166.3
2018,1,26,17,0,101.0,24.0,0.9,7.5,31.0,137.65,57.61
2018,1,26,17,15,61.0,13.5,0.95,7.35,16.5,58.16,0.0
2018,1,26,17,30,21.0,3.0,1.0,7.2,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.0,7.0,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,27,7,15,68.5,7.5,0.7,4.8,10.0,0.0,0.0
2018,1,27,7,30,137.0,15.0,0.7,5.3,20.0,11.8,0.0
2018,1,27,7,45,180.0,28.5,0.65,5.75,44.5,21.61,10.13
2018,1,27,8,0,223.0,42.0,0.6,6.2,69.0,31.58,22.32
2018,1,27,8,15,358.0,49.0,0.65,6.75,114.0,39.56,30.19
2018,1,27,8,30,493.0,56.0,0.7,7.3,159.0,45.54,35.94
2018,1,27,8,45,526.0,64.5,0.75,7.85,196.0,77.53,47.54
2018,1,27,9,0,559.0,73.0,0.8,8.4,233.0,125.62,78.73
2018,1,27,9,15,670.5,66.5,1.0,9.25,286.0,179.31,118.49
2018,1,27,9,30,782.0,60.0,1.2,10.1,339.0,247.7,174.9
2018,1,27,9,45,773.5,68.5,1.4,10.95,368.0,303.95,227.19
2018,1,27,10,0,765.0,77.0,1.6,11.8,397.0,358.48,277.28
2018,1,27,10,15,817.0,71.0,1.75,12.1,435.0,422.66,333.36
2018,1,27,10,30,869.0,65.0,1.9,12.4,473.0,488.95,390.1
2018,1,27,10,45,879.0,66.0,2.0,12.7,496.5,544.99,437.49
2018,1,27,11,0,889.0,67.0,2.1,13.0,520.0,600.19,482.87
2018,1,27,11,15,895.0,68.0,2.25,13.25,536.5,651.75,524.59
2018,1,27,11,30,901.0,69.0,2.4,13.5,553.0,701.6,564.05
2018,1,27,11,45,904.0,69.5,2.5,13.75,562.0,746.75,597.34
2018,1,27,12,0,907.0,70.0,2.6,14.0,571.0,789.46,628.02
2018,1,27,12,15,907.0,70.5,2.65,14.15,572.5,827.13,654.79
2018,1,27,12,30,907.0,71.0,2.7,14.3,574.0,861.8,679.36
2018,1,27,12,45,904.0,71.0,2.75,14.45,567.5,890.09,699.38
2018,1,27,13,0,901.0,71.0,2.8,14.6,561.0,914.94,717.07
2018,1,27,13,15,800.5,95.5,2.8,14.65,523.0,886.56,697.08
2018,1,27,13,30,700.0,120.0,2.8,14.7,485.0,846.17,668.96
2018,1,27,13,45,634.5,131.0,2.85,14.75,452.0,810.41,644.44
2018,1,27,14,0,569.0,142.0,2.9,14.8,419.0,759.31,608.33
2018,1,27,14,15,672.0,108.5,2.85,14.65,417.5,840.53,669.23
2018,1,27,14,30,775.0,75.0,2.8,14.5,416.0,898.8,711.63
2018,1,27,14,45,713.5,82.0,2.75,14.4,377.0,855.77,681.23
2018,1,27,15,0,652.0,89.0,2.7,14.3,338.0,804.1,644.98
2018,1,27,15,15,698.0,73.0,2.7,14.3,314.5,824.77,661.47
2018,1,27,15,30,744.0,57.0,2.7,14.3,291.0,834.2,668.63
2018,1,27,15,45,654.5,57.0,2.05,13.15,241.5,738.11,595.41
2018,1,27,16,0,565.0,57.0,1.4,12.0,192.0,651.23,527.21
2018,1,27,16,15,499.0,50.0,1.4,11.25,151.5,569.84,464.61
2018,1,27,16,30,433.0,43.0,1.4,10.5,111.0,489.9,399.25
2018,1,27,16,45,341.5,34.5,1.35,9.75,77.0,388.77,309.85
2018,1,27,17,0,250.0,26.0,1.3,9.0,43.0,278.47,143.31
2018,1,27,17,15,136.0,14.5,1.35,8.8,22.5,117.53,0.0
2018,1,27,17,30,22.0,3.0,1.4,8.6,2.0,0.0,0.0
2018,1,27,17,45,11.0,1.5,1.4,8.4,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,1,28,7,15,95.5,9.0,2.25,5.6,12.5,0.0,0.0
2018,1,28,7,30,191.0,18.0,2.2,5.8,25.0,14.16,0.0
2018,1,28,7,45,322.0,27.5,2.15,5.95,59.5,22.86,11.52
2018,1,28,8,0,453.0,37.0,2.1,6.1,94.0,30.89,21.72
2018,1,28,8,15,546.0,42.5,2.05,6.4,138.5,35.61,26.64
2018,1,28,8,30,639.0,48.0,2.0,6.7,183.0,43.95,34.56
2018,1,28,8,45,689.0,52.5,2.0,7.0,227.0,78.71,44.62
2018,1,28,9,0,739.0,57.0,2.0,7.3,271.0,135.11,79.55
2018,1,28,9,15,776.0,59.0,2.1,8.0,312.5,193.12,126.4
2018,1,28,9,30,813.0,61.0,2.2,8.7,354.0,255.22,181.5
2018,1,28,9,45,841.0,61.5,2.35,9.4,391.5,317.0,238.24
2018,1,28,10,0,869.0,62.0,2.5,10.1,429.0,380.93,296.44
2018,1,28,10,15,884.5,63.5,2.55,10.75,460.0,441.96,351.14
2018,1,28,10,30,900.0,65.0,2.6,11.4,491.0,503.26,404.29
2018,1,28,10,45,910.5,66.5,2.7,12.0,515.5,561.88,453.81
2018,1,28,11,0,921.0,68.0,2.8,12.6,540.0,619.67,501.06
2018,1,28,11,15,927.5,68.5,2.8,13.0,557.0,672.75,543.27
2018,1,28,11,30,934.0,69.0,2.8,13.4,574.0,724.05,582.9
2018,1,28,11,45,938.5,69.5,2.85,13.8,584.0,771.87,617.45
2018,1,28,12,0,943.0,70.0,2.9,14.2,594.0,817.29,649.32
2018,1,28,12,15,944.0,70.0,2.9,14.4,596.0,856.67,676.74
2018,1,28,12,30,945.0,70.0,2.9,14.6,598.0,892.97,701.84
2018,1,28,12,45,943.5,69.5,2.9,14.85,591.5,923.24,722.46
2018,1,28,13,0,942.0,69.0,2.9,15.1,585.0,949.98,740.65
2018,1,28,13,15,937.5,68.0,2.9,15.15,571.0,969.68,754.55
2018,1,28,13,30,933.0,67.0,2.9,15.2,557.0,985.54,765.97
2018,1,28,13,45,925.0,66.5,2.85,15.25,536.0,994.82,772.55
2018,1,28,14,0,917.0,66.0,2.8,15.3,515.0,1000.19,776.62
2018,1,28,14,15,903.5,64.5,2.75,15.15,486.5,994.87,774.03
2018,1,28,14,30,890.0,63.0,2.7,15.0,458.0,985.68,768.95
2018,1,28,14,45,870.5,62.0,2.6,14.85,423.5,967.56,757.2
2018,1,28,15,0,851.0,61.0,2.5,14.7,389.0,957.4,750.99
2018,1,28,15,15,824.5,58.0,2.5,14.7,349.0,922.49,727.55
2018,1,28,15,30,798.0,55.0,2.5,14.7,309.0,884.62,701.52
2018,1,28,15,45,619.5,53.0,1.85,13.4,233.5,700.17,564.78
2018,1,28,16,0,441.0,51.0,1.2,12.1,158.0,526.71,431.57
2018,1,28,16,15,345.5,44.5,1.2,11.35,118.0,422.11,349.87
2018,1,28,16,30,250.0,38.0,1.2,10.6,78.0,310.54,257.95
2018,1,28,16,45,207.5,29.0,1.15,9.9,55.0,257.62,208.77
2018,1,28,17,0,165.0,20.0,1.1,9.2,32.0,206.39,119.46
2018,1,28,17,15,91.0,11.0,1.1,9.05,17.0,79.75,0.0
2018,1,28,17,30,17.0,2.0,1.1,8.9,2.0,0.0,0.0
2018,1,28,17,45,8.5,1.0,1.1,8.8,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,29,7,15,8.0,3.0,2.4,7.05,3.5,2.36,0.0
2018,1,29,7,30,16.0,6.0,2.4,7.3,7.0,4.72,0.0
2018,1,29,7,45,8.0,15.0,2.4,7.6,15.5,11.8,3.41
2018,1,29,8,0,0.0,24.0,2.4,7.9,24.0,18.29,10.51
2018,1,29,8,15,0.0,33.0,2.45,8.3,33.0,25.19,17.08
2018,1,29,8,30,0.0,42.0,2.5,8.7,42.0,32.11,23.57
2018,1,29,8,45,0.0,49.5,2.6,9.1,49.5,37.88,27.46
2018,1,29,9,0,0.0,57.0,2.7,9.5,57.0,43.66,32.51
2018,1,29,9,15,0.0,78.0,2.75,10.1,78.0,59.57,46.2
2018,1,29,9,30,0.0,99.0,2.8,10.7,99.0,75.72,59.92
2018,1,29,9,45,4.0,121.5,2.9,11.3,123.0,94.67,75.71
2018,1,29,10,0,8.0,144.0,3.0,11.9,147.0,114.64,92.24
2018,1,29,10,15,11.0,156.5,3.05,12.45,161.5,127.11,102.39
2018,1,29,10,30,14.0,169.0,3.1,13.0,176.0,140.14,112.96
2018,1,29,10,45,33.5,193.0,3.1,13.55,210.0,180.67,146.32
2018,1,29,11,0,53.0,217.0,3.1,14.1,244.0,218.1,176.81
2018,1,29,11,15,49.0,221.5,3.05,14.35,247.0,224.8,181.98
2018,1,29,11,30,45.0,226.0,3.0,14.6,250.0,231.13,186.85
2018,1,29,11,45,50.0,230.5,2.9,14.85,258.0,243.74,196.97
2018,1,29,12,0,55.0,235.0,2.8,15.1,266.0,256.92,207.49
2018,1,29,12,15,104.5,246.0,2.6,14.9,305.0,313.77,254.47
2018,1,29,12,30,154.0,257.0,2.4,14.7,344.0,393.56,318.52
2018,1,29,12,45,97.5,236.5,2.25,14.45,291.5,310.59,251.77
2018,1,29,13,0,41.0,216.0,2.1,14.2,239.0,242.21,195.81
2018,1,29,13,15,47.0,217.0,2.05,14.0,242.5,253.18,205.42
2018,1,29,13,30,53.0,218.0,2.0,13.8,246.0,264.77,215.31
2018,1,29,13,45,200.0,202.5,1.95,13.55,302.0,415.59,340.94
2018,1,29,14,0,347.0,187.0,1.9,13.3,358.0,571.2,464.78
2018,1,29,14,15,368.5,174.0,2.05,13.35,347.0,583.7,475.32
2018,1,29,14,30,390.0,161.0,2.2,13.4,336.0,619.33,504.0
2018,1,29,14,45,276.5,162.5,2.3,13.45,282.0,488.69,402.22
2018,1,29,15,0,163.0,164.0,2.4,13.5,228.0,360.58,299.2
2018,1,29,15,15,151.5,147.5,2.4,13.5,202.0,331.67,276.76
2018,1,29,15,30,140.0,131.0,2.4,13.5,176.0,302.25,253.01
2018,1,29,15,45,190.5,111.0,1.85,12.7,163.0,346.83,290.99
2018,1,29,16,0,241.0,91.0,1.3,11.9,150.0,366.77,307.49
2018,1,29,16,15,212.5,75.0,1.25,11.25,119.5,317.53,266.01
2018,1,29,16,30,184.0,59.0,1.2,10.6,89.0,268.79,223.73
2018,1,29,16,45,141.0,43.5,1.15,9.95,62.0,209.66,169.87
2018,1,29,17,0,98.0,28.0,1.1,9.3,35.0,146.05,90.77
2018,1,29,17,15,56.0,15.0,1.1,9.1,18.5,55.6,0.0
2018,1,29,17,30,14.0,2.0,1.1,8.9,2.0,0.0,0.0
2018,1,29,17,45,7.0,1.0,1.1,8.65,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,7,15,67.0,7.0,1.1,7.1,10.0,5.51,0.0
2018,1,30,7,30,134.0,14.0,1.3,7.7,20.0,11.02,0.0
2018,1,30,7,45,111.5,29.0,1.45,8.3,38.0,21.85,11.49
2018,1,30,8,0,89.0,44.0,1.6,8.9,56.0,32.77,23.24
2018,1,30,8,15,111.5,63.0,1.6,9.35,83.5,45.99,35.65
2018,1,30,8,30,134.0,82.0,1.6,9.8,111.0,58.93,47.63
2018,1,30,8,45,165.5,98.5,1.6,10.3,142.0,79.02,58.52
2018,1,30,9,0,197.0,115.0,1.6,10.8,173.0,109.38,80.14
2018,1,30,9,15,241.5,128.5,1.65,11.45,210.0,144.21,107.1
2018,1,30,9,30,286.0,142.0,1.7,12.1,247.0,184.79,140.37
2018,1,30,9,45,329.0,150.5,1.7,12.8,283.0,226.51,175.41
2018,1,30,10,0,372.0,159.0,1.7,13.5,319.0,273.22,214.73
2018,1,30,10,15,422.0,161.5,1.7,13.95,355.0,330.68,262.49
2018,1,30,10,30,472.0,164.0,1.7,14.4,391.0,386.52,308.35
2018,1,30,10,45,503.0,165.0,1.7,14.85,417.5,435.57,348.21
2018,1,30,11,0,534.0,166.0,1.7,15.3,444.0,486.79,388.88
2018,1,30,11,15,575.0,158.5,1.7,15.65,466.5,537.99,429.02
2018,1,30,11,30,616.0,151.0,1.7,16.0,489.0,599.08,475.49
2018,1,30,11,45,640.5,146.5,1.65,16.35,503.0,645.84,510.01
2018,1,30,12,0,665.0,142.0,1.6,16.7,517.0,692.39,543.71
2018,1,30,12,15,715.5,127.5,1.6,16.9,532.0,748.82,584.38
2018,1,30,12,30,766.0,113.0,1.6,17.1,547.0,805.09,623.03
2018,1,30,12,45,768.5,111.5,1.6,17.3,543.0,828.63,638.49
2018,1,30,13,0,771.0,110.0,1.6,17.5,539.0,854.46,655.91
2018,1,30,13,15,767.0,106.0,1.65,17.55,524.0,868.48,666.19
2018,1,30,13,30,763.0,102.0,1.7,17.6,509.0,879.05,674.38
2018,1,30,13,45,752.0,100.0,1.7,17.65,488.0,881.66,676.71
2018,1,30,14,0,741.0,98.0,1.7,17.7,467.0,887.47,681.49
2018,1,30,14,15,718.5,98.5,1.7,17.6,440.0,875.34,674.39
2018,1,30,14,30,696.0,99.0,1.7,17.5,413.0,859.72,665.12
2018,1,30,14,45,650.0,100.0,1.7,17.4,376.0,817.94,637.49
2018,1,30,15,0,604.0,101.0,1.7,17.3,339.0,773.01,607.41
2018,1,30,15,15,672.5,82.0,1.7,17.3,322.0,813.78,637.86
2018,1,30,15,30,741.0,63.0,1.7,17.3,305.0,841.46,657.6
2018,1,30,15,45,625.5,65.0,1.3,16.2,250.0,730.95,576.81
2018,1,30,16,0,510.0,67.0,0.9,15.1,195.0,614.11,489.81
2018,1,30,16,15,447.5,58.5,0.85,14.7,154.5,534.74,429.67
2018,1,30,16,30,385.0,50.0,0.8,14.3,114.0,456.52,366.91
2018,1,30,16,45,303.0,39.5,0.8,13.95,80.0,361.73,286.98
2018,1,30,17,0,221.0,29.0,0.8,13.6,46.0,268.37,176.34
2018,1,30,17,15,132.0,17.5,0.8,13.55,25.5,117.12,0.0
2018,1,30,17,30,43.0,6.0,0.8,13.5,5.0,0.0,0.0
2018,1,30,17,45,21.5,3.0,0.8,13.45,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,31,7,15,108.0,9.0,1.4,6.65,14.0,7.08,0.0
2018,1,31,7,30,216.0,18.0,1.6,7.4,28.0,14.91,0.0
2018,1,31,7,45,366.0,27.0,1.75,8.15,66.5,22.5,12.35
2018,1,31,8,0,516.0,36.0,1.9,8.9,105.0,32.98,23.49
2018,1,31,8,15,606.0,40.0,1.85,9.3,151.0,36.91,27.57
2018,1,31,8,30,696.0,44.0,1.8,9.7,197.0,41.1,31.63
2018,1,31,8,45,741.0,47.5,1.7,10.1,241.5,74.4,40.21
2018,1,31,9,0,786.0,51.0,1.6,10.5,286.0,132.65,74.71
2018,1,31,9,15,782.0,58.5,1.7,11.05,320.0,191.28,122.87
2018,1,31,9,30,778.0,66.0,1.8,11.6,354.0,249.1,175.21
2018,1,31,9,45,676.0,93.5,1.9,12.15,361.5,292.63,219.83
2018,1,31,10,0,574.0,121.0,2.0,12.7,369.0,325.23,253.49
2018,1,31,10,15,616.5,121.0,2.1,13.15,404.5,382.1,302.49
2018,1,31,10,30,659.0,121.0,2.2,13.6,440.0,442.78,353.54
2018,1,31,10,45,790.0,94.5,2.3,14.0,495.0,527.74,422.6
2018,1,31,11,0,921.0,68.0,2.4,14.4,550.0,618.93,495.33
2018,1,31,11,15,923.0,69.5,2.4,14.8,566.0,670.5,535.55
2018,1,31,11,30,925.0,71.0,2.4,15.2,582.0,719.9,573.18
2018,1,31,11,45,829.0,98.5,2.45,15.6,562.0,730.54,580.24
2018,1,31,12,0,733.0,126.0,2.5,16.0,542.0,728.26,577.51
2018,1,31,12,15,743.0,123.0,2.55,16.3,545.5,766.27,604.91
2018,1,31,12,30,753.0,120.0,2.6,16.6,549.0,802.24,630.16
2018,1,31,12,45,715.5,128.5,2.65,16.85,533.0,807.32,633.39
2018,1,31,13,0,678.0,137.0,2.7,17.1,517.0,807.31,633.38
2018,1,31,13,15,713.5,123.0,2.7,17.25,514.0,845.35,660.62
2018,1,31,13,30,749.0,109.0,2.7,17.4,511.0,880.91,685.68
2018,1,31,13,45,736.5,106.0,2.65,17.55,489.0,881.09,685.5
2018,1,31,14,0,724.0,103.0,2.6,17.7,467.0,877.69,683.27
2018,1,31,14,15,726.0,95.5,2.45,17.6,443.5,879.3,684.53
2018,1,31,14,30,728.0,88.0,2.3,17.5,420.0,877.47,683.35
2018,1,31,14,45,737.5,78.5,2.15,17.35,393.0,870.9,678.99
2018,1,31,15,0,747.0,69.0,2.0,17.2,366.0,867.26,676.64
2018,1,31,15,15,691.5,71.5,2.0,17.2,325.0,818.33,643.14
2018,1,31,15,30,636.0,74.0,2.0,17.2,284.0,762.02,603.88
2018,1,31,15,45,524.5,76.0,1.5,15.8,233.5,649.06,520.6
2018,1,31,16,0,413.0,78.0,1.0,14.4,183.0,530.43,430.27
2018,1,31,16,15,361.5,67.0,1.1,13.85,146.0,461.81,378.01
2018,1,31,16,30,310.0,56.0,1.2,13.3,109.0,394.88,323.54
2018,1,31,16,45,242.0,43.0,1.25,12.8,76.5,313.21,252.88
2018,1,31,17,0,174.0,30.0,1.3,12.3,44.0,233.44,161.83
2018,1,31,17,15,105.0,18.0,1.3,12.15,24.5,96.47,0.0
2018,1,31,17,30,36.0,6.0,1.3,12.0,5.0,0.0,0.0
2018,1,31,17,45,18.0,3.0,1.35,11.85,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,1,7,15,43.0,8.5,1.2,7.5,10.5,6.69,0.0
2018,2,1,7,30,86.0,17.0,1.4,8.3,21.0,12.89,0.0
2018,2,1,7,45,133.5,32.5,1.65,9.1,47.0,24.38,14.12
2018,2,1,8,0,181.0,48.0,1.9,9.9,73.0,35.69,25.82
2018,2,1,8,15,219.5,64.0,1.85,10.45,105.0,47.11,36.56
2018,2,1,8,30,258.0,80.0,1.8,11.0,137.0,58.34,46.92
2018,2,1,8,45,288.0,94.0,1.8,11.55,170.5,81.29,57.37
2018,2,1,9,0,318.0,108.0,1.8,12.1,204.0,117.2,81.25
2018,2,1,9,15,353.0,119.5,1.8,12.8,240.0,158.81,113.83
2018,2,1,9,30,388.0,131.0,1.8,13.5,276.0,203.52,151.15
2018,2,1,9,45,428.0,138.0,1.85,14.2,312.5,250.47,191.06
2018,2,1,10,0,468.0,145.0,1.9,14.9,349.0,301.94,234.75
2018,2,1,10,15,491.5,151.0,2.0,15.4,378.5,349.94,275.73
2018,2,1,10,30,515.0,157.0,2.1,15.9,408.0,400.0,317.54
2018,2,1,10,45,650.0,127.0,2.2,16.4,459.5,484.7,385.46
2018,2,1,11,0,785.0,97.0,2.3,16.9,511.0,572.68,454.98
2018,2,1,11,15,771.0,105.0,2.35,17.2,522.5,615.28,488.31
2018,2,1,11,30,757.0,113.0,2.4,17.5,534.0,657.47,520.56
2018,2,1,11,45,709.0,129.5,2.45,17.75,529.0,678.64,536.24
2018,2,1,12,0,661.0,146.0,2.5,18.0,524.0,693.3,546.78
