Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,15,660.0,147.5,2.55,18.25,525.5,724.88,570.23
2018,2,1,12,30,659.0,149.0,2.6,18.5,527.0,754.03,591.27
2018,2,1,12,45,716.0,129.5,2.65,18.75,536.5,809.08,630.35
2018,2,1,13,0,773.0,110.0,2.7,19.0,546.0,857.0,663.79
2018,2,1,13,15,744.0,116.5,2.65,19.1,528.0,866.45,669.84
2018,2,1,13,30,715.0,123.0,2.6,19.2,510.0,865.77,669.27
2018,2,1,13,45,736.5,111.5,2.6,19.3,497.0,888.41,685.62
2018,2,1,14,0,758.0,100.0,2.6,19.4,484.0,907.76,699.55
2018,2,1,14,15,755.0,94.0,2.4,19.3,459.0,899.89,693.53
2018,2,1,14,30,752.0,88.0,2.2,19.2,434.0,895.4,690.1
2018,2,1,14,45,734.5,82.5,2.05,19.1,399.5,873.53,675.02
2018,2,1,15,0,717.0,77.0,1.9,19.0,365.0,848.35,657.68
2018,2,1,15,15,713.0,70.0,1.9,19.0,332.5,831.58,647.27
2018,2,1,15,30,709.0,63.0,1.9,19.0,300.0,811.63,634.14
2018,2,1,15,45,642.5,61.0,1.45,17.8,254.0,742.33,583.51
2018,2,1,16,0,576.0,59.0,1.0,16.6,208.0,666.54,526.55
2018,2,1,16,15,575.5,48.5,1.1,16.1,173.5,639.43,507.19
2018,2,1,16,30,575.0,38.0,1.2,15.6,139.0,602.13,476.88
2018,2,1,16,45,459.0,33.0,1.25,15.1,98.5,488.51,384.72
2018,2,1,17,0,343.0,28.0,1.3,14.6,58.0,372.32,263.34
2018,2,1,17,15,205.0,17.0,1.3,14.35,32.0,174.24,0.0
2018,2,1,17,30,67.0,6.0,1.3,14.1,6.0,4.72,0.0
2018,2,1,17,45,33.5,3.0,1.35,13.85,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,2,7,15,143.0,10.0,2.1,8.25,17.0,7.87,0.0
2018,2,2,7,30,286.0,20.0,2.4,8.9,34.0,16.72,0.0
2018,2,2,7,45,353.5,28.5,2.7,9.6,65.0,23.65,13.75
2018,2,2,8,0,421.0,37.0,3.0,10.3,96.0,30.57,21.32
2018,2,2,8,15,342.0,59.0,2.95,10.9,118.0,44.4,34.1
2018,2,2,8,30,263.0,81.0,2.9,11.5,140.0,59.07,47.5
2018,2,2,8,45,381.0,83.5,2.9,12.1,189.5,78.01,52.38
2018,2,2,9,0,499.0,86.0,2.9,12.7,239.0,125.03,80.12
2018,2,2,9,15,463.0,106.0,2.85,13.15,263.0,167.21,116.02
2018,2,2,9,30,427.0,126.0,2.8,13.6,287.0,208.36,153.92
2018,2,2,9,45,507.5,123.5,2.8,14.05,333.0,261.93,198.78
2018,2,2,10,0,588.0,121.0,2.8,14.5,379.0,329.27,255.55
2018,2,2,10,15,612.5,124.0,2.75,14.95,409.5,382.14,301.29
2018,2,2,10,30,637.0,127.0,2.7,15.4,440.0,436.9,347.47
2018,2,2,10,45,666.5,125.5,2.7,15.85,467.0,491.77,392.66
2018,2,2,11,0,696.0,124.0,2.7,16.3,494.0,548.2,437.88
2018,2,2,11,15,631.5,148.0,2.65,16.65,491.5,570.49,455.19
2018,2,2,11,30,567.0,172.0,2.6,17.0,489.0,577.87,460.6
2018,2,2,11,45,604.5,162.5,2.6,17.4,506.0,634.57,503.8
2018,2,2,12,0,642.0,153.0,2.6,17.8,523.0,685.57,541.85
2018,2,2,12,15,752.0,121.0,2.6,18.1,555.5,771.53,604.93
2018,2,2,12,30,862.0,89.0,2.6,18.4,588.0,855.51,663.17
2018,2,2,12,45,893.0,80.0,2.65,18.7,592.0,893.27,688.59
2018,2,2,13,0,924.0,71.0,2.7,19.0,596.0,938.35,719.37
2018,2,2,13,15,866.0,84.0,2.7,19.05,567.0,925.3,710.32
2018,2,2,13,30,808.0,97.0,2.7,19.1,538.0,917.69,705.71
2018,2,2,13,45,797.0,93.5,2.75,19.15,514.5,919.34,708.04
2018,2,2,14,0,786.0,90.0,2.8,19.2,491.0,917.19,707.78
2018,2,2,14,15,794.0,82.0,2.7,19.1,468.5,924.57,713.49
2018,2,2,14,30,802.0,74.0,2.6,19.0,446.0,928.2,716.6
2018,2,2,14,45,797.0,69.0,2.45,18.9,416.0,919.14,710.52
2018,2,2,15,0,792.0,64.0,2.3,18.8,386.0,906.53,702.04
2018,2,2,15,15,761.0,61.5,2.3,18.8,346.0,868.31,676.62
2018,2,2,15,30,730.0,59.0,2.3,18.8,306.0,827.41,648.91
2018,2,2,15,45,681.0,59.0,1.65,17.65,265.5,770.15,605.6
2018,2,2,16,0,632.0,59.0,1.0,16.5,225.0,719.67,564.78
2018,2,2,16,15,513.5,55.5,1.05,15.9,174.0,592.82,472.54
2018,2,2,16,30,395.0,52.0,1.1,15.3,123.0,468.99,377.82
2018,2,2,16,45,262.0,42.0,1.15,14.7,83.5,327.06,263.2
2018,2,2,17,0,129.0,32.0,1.2,14.1,44.0,181.2,132.06
2018,2,2,17,15,78.5,18.5,1.2,13.9,24.5,102.41,0.0
2018,2,2,17,30,28.0,5.0,1.2,13.7,5.0,24.9,0.0
2018,2,2,17,45,14.0,2.5,1.25,13.45,2.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,3,7,15,142.5,10.5,1.6,8.6,18.0,8.26,0.0
2018,2,3,7,30,285.0,21.0,1.8,9.6,36.0,17.55,0.0
2018,2,3,7,45,410.5,28.5,2.05,10.55,74.5,23.86,14.11
2018,2,3,8,0,536.0,36.0,2.3,11.5,113.0,33.05,23.44
2018,2,3,8,15,612.0,41.0,2.4,12.1,158.5,37.8,28.11
2018,2,3,8,30,688.0,46.0,2.5,12.7,204.0,42.7,32.7
2018,2,3,8,45,731.0,50.0,2.6,13.35,248.5,73.61,40.37
2018,2,3,9,0,774.0,54.0,2.7,14.0,293.0,131.58,73.66
2018,2,3,9,15,803.5,56.5,2.75,14.6,334.5,191.13,120.3
2018,2,3,9,30,833.0,59.0,2.8,15.2,376.0,255.48,176.25
2018,2,3,9,45,852.5,61.5,2.8,15.75,413.0,317.45,232.27
2018,2,3,10,0,872.0,64.0,2.8,16.3,450.0,380.75,288.98
2018,2,3,10,15,885.0,65.0,2.75,16.65,480.5,440.95,342.21
2018,2,3,10,30,898.0,66.0,2.7,17.0,511.0,501.11,393.68
2018,2,3,10,45,907.5,67.5,2.65,17.35,535.5,559.63,442.1
2018,2,3,11,0,917.0,69.0,2.6,17.7,560.0,617.22,488.09
2018,2,3,11,15,922.5,70.0,2.55,18.0,577.0,670.55,529.47
2018,2,3,11,30,928.0,71.0,2.5,18.3,594.0,722.03,568.19
2018,2,3,11,45,930.5,71.0,2.45,18.55,603.0,768.13,600.43
2018,2,3,12,0,933.0,71.0,2.4,18.8,612.0,811.63,629.77
2018,2,3,12,15,933.5,71.5,2.4,18.95,614.0,851.31,656.73
2018,2,3,12,30,934.0,72.0,2.4,19.1,616.0,887.91,681.42
2018,2,3,12,45,932.0,71.5,2.4,19.3,610.0,917.88,701.33
2018,2,3,13,0,930.0,71.0,2.4,19.5,604.0,944.3,718.88
2018,2,3,13,15,925.5,70.5,2.35,19.55,590.0,964.75,732.36
2018,2,3,13,30,921.0,70.0,2.3,19.6,576.0,981.41,743.41
2018,2,3,13,45,913.5,69.0,2.3,19.65,555.0,990.66,750.17
2018,2,3,14,0,906.0,68.0,2.3,19.7,534.0,995.98,754.55
2018,2,3,14,15,894.5,66.0,2.2,19.6,505.5,992.07,752.21
2018,2,3,14,30,883.0,64.0,2.1,19.5,477.0,984.28,747.45
2018,2,3,14,45,866.5,62.0,2.0,19.45,443.0,967.74,736.72
2018,2,3,15,0,850.0,60.0,1.9,19.4,409.0,947.67,723.64
2018,2,3,15,15,825.5,58.0,1.9,19.4,369.5,916.43,703.82
2018,2,3,15,30,801.0,56.0,1.9,19.4,330.0,893.28,689.19
2018,2,3,15,45,766.0,52.5,1.35,18.4,287.0,843.77,651.46
2018,2,3,16,0,731.0,49.0,0.8,17.4,244.0,792.3,610.17
2018,2,3,16,15,677.0,44.5,0.8,17.15,199.0,720.44,558.92
2018,2,3,16,30,623.0,40.0,0.8,16.9,154.0,648.43,504.45
2018,2,3,16,45,509.5,34.5,0.75,16.65,110.0,524.11,406.95
2018,2,3,17,0,396.0,29.0,0.7,16.4,66.0,418.25,303.71
2018,2,3,17,15,243.0,19.0,0.7,16.45,37.5,246.08,0.0
2018,2,3,17,30,90.0,9.0,0.7,16.5,9.0,74.51,0.0
2018,2,3,17,45,45.0,4.5,0.7,16.5,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,4,7,15,31.5,9.5,1.0,9.85,11.5,7.47,0.0
2018,2,4,7,30,63.0,19.0,1.0,10.5,23.0,14.41,0.0
2018,2,4,7,45,91.5,36.0,0.95,11.15,47.0,26.7,16.68
2018,2,4,8,0,120.0,53.0,0.9,11.8,71.0,38.74,28.5
2018,2,4,8,15,159.0,70.5,1.1,12.2,102.5,50.94,39.82
2018,2,4,8,30,198.0,88.0,1.3,12.6,134.0,62.91,50.76
2018,2,4,8,45,258.0,99.5,1.45,13.0,172.0,82.54,59.23
2018,2,4,9,0,318.0,111.0,1.6,13.4,210.0,118.16,81.73
2018,2,4,9,15,263.5,133.5,1.7,13.8,223.0,149.81,109.72
2018,2,4,9,30,209.0,156.0,1.8,14.2,236.0,172.12,131.46
2018,2,4,9,45,269.0,165.5,1.85,14.55,279.0,218.5,169.19
2018,2,4,10,0,329.0,175.0,1.9,14.9,322.0,268.91,210.72
2018,2,4,10,15,409.5,171.0,2.0,15.35,367.0,331.26,261.65
2018,2,4,10,30,490.0,167.0,2.1,15.8,412.0,395.7,314.09
2018,2,4,10,45,522.5,167.0,2.15,16.25,439.5,445.95,354.98
2018,2,4,11,0,555.0,167.0,2.2,16.7,467.0,498.47,396.83
2018,2,4,11,15,612.0,155.5,2.25,17.0,495.5,564.64,448.54
2018,2,4,11,30,669.0,144.0,2.3,17.3,524.0,628.16,497.38
2018,2,4,11,45,713.5,135.0,2.3,17.6,546.5,687.47,541.84
2018,2,4,12,0,758.0,126.0,2.3,17.9,569.0,747.74,586.11
2018,2,4,12,15,843.0,101.5,2.25,17.95,595.5,820.39,636.7
2018,2,4,12,30,928.0,77.0,2.2,18.0,622.0,889.08,683.37
2018,2,4,12,45,924.5,77.5,2.15,18.05,615.5,918.9,702.71
2018,2,4,13,0,921.0,78.0,2.1,18.1,609.0,945.16,719.96
2018,2,4,13,15,917.0,77.0,2.05,18.1,595.5,965.46,733.34
2018,2,4,13,30,913.0,76.0,2.0,18.1,582.0,981.98,744.32
2018,2,4,13,45,905.5,74.5,2.0,18.15,560.5,990.63,750.66
2018,2,4,14,0,898.0,73.0,2.0,18.2,539.0,995.36,754.63
2018,2,4,14,15,881.0,72.0,1.95,18.25,509.0,987.4,749.66
2018,2,4,14,30,864.0,71.0,1.9,18.3,479.0,975.58,742.34
2018,2,4,14,45,849.5,68.0,1.9,18.4,445.0,971.69,740.98
2018,2,4,15,0,835.0,65.0,1.9,18.5,411.0,952.21,728.97
2018,2,4,15,15,810.0,62.5,1.9,18.5,371.5,919.57,708.19
2018,2,4,15,30,785.0,60.0,1.9,18.5,332.0,883.93,684.94
2018,2,4,15,45,757.5,55.5,1.45,17.4,290.0,840.43,652.99
2018,2,4,16,0,730.0,51.0,1.0,16.3,248.0,794.71,617.58
2018,2,4,16,15,676.5,46.5,1.05,15.75,203.0,723.18,567.32
2018,2,4,16,30,623.0,42.0,1.1,15.2,158.0,651.32,513.49
2018,2,4,16,45,526.5,36.0,1.15,14.7,115.0,540.7,426.19
2018,2,4,17,0,430.0,30.0,1.2,14.2,72.0,447.56,334.52
2018,2,4,17,15,260.0,19.5,1.2,14.15,41.0,262.44,0.0
2018,2,4,17,30,90.0,9.0,1.2,14.1,10.0,74.55,0.0
2018,2,4,17,45,45.0,4.5,1.2,14.1,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,7,15,136.5,11.5,1.7,8.95,19.5,9.05,0.0
2018,2,5,7,30,273.0,23.0,1.9,9.7,39.0,19.17,0.0
2018,2,5,7,45,398.0,31.0,2.15,10.4,78.0,25.84,16.17
2018,2,5,8,0,523.0,39.0,2.4,11.1,117.0,32.75,23.32
2018,2,5,8,15,593.0,44.5,2.5,11.7,162.0,40.63,30.74
2018,2,5,8,30,663.0,50.0,2.6,12.3,207.0,45.78,35.55
2018,2,5,8,45,707.5,54.0,2.65,12.95,251.5,74.47,42.38
2018,2,5,9,0,752.0,58.0,2.7,13.6,296.0,131.24,74.57
2018,2,5,9,15,696.0,75.0,2.85,14.3,318.5,184.41,119.48
2018,2,5,9,30,640.0,92.0,3.0,15.0,341.0,233.64,165.66
2018,2,5,9,45,533.5,125.5,3.15,15.7,346.5,269.9,203.08
2018,2,5,10,0,427.0,159.0,3.3,16.4,352.0,296.97,230.96
2018,2,5,10,15,446.5,168.0,3.35,17.0,381.5,343.85,270.85
2018,2,5,10,30,466.0,177.0,3.4,17.6,411.0,392.54,311.31
2018,2,5,10,45,401.5,201.5,3.4,18.2,410.0,401.27,319.58
2018,2,5,11,0,337.0,226.0,3.4,18.8,409.0,412.56,328.64
2018,2,5,11,15,350.0,230.0,3.4,19.3,425.5,447.17,355.92
2018,2,5,11,30,363.0,234.0,3.4,19.8,442.0,482.24,382.98
2018,2,5,11,45,461.0,210.0,3.4,20.35,478.5,568.2,449.23
2018,2,5,12,0,559.0,186.0,3.4,20.9,515.0,646.01,508.2
2018,2,5,12,15,684.5,147.5,3.35,21.2,551.5,745.24,582.37
2018,2,5,12,30,810.0,109.0,3.3,21.5,588.0,834.63,644.81
2018,2,5,12,45,870.0,89.5,3.2,21.85,599.5,895.27,685.21
2018,2,5,13,0,930.0,70.0,3.1,22.2,611.0,944.07,716.99
2018,2,5,13,15,924.5,70.0,2.95,22.3,597.0,964.29,729.38
2018,2,5,13,30,919.0,70.0,2.8,22.4,583.0,980.67,739.39
2018,2,5,13,45,912.0,68.0,2.7,22.45,561.5,989.13,744.72
2018,2,5,14,0,905.0,66.0,2.6,22.5,540.0,993.61,747.57
2018,2,5,14,15,893.5,65.0,2.4,22.4,512.0,991.04,745.25
2018,2,5,14,30,882.0,64.0,2.2,22.3,484.0,984.62,740.42
2018,2,5,14,45,866.0,61.5,2.05,22.2,449.5,967.85,729.26
2018,2,5,15,0,850.0,59.0,1.9,22.1,415.0,947.5,715.73
2018,2,5,15,15,826.0,57.0,1.9,22.1,375.5,916.63,696.46
2018,2,5,15,30,802.0,55.0,1.9,22.1,336.0,894.07,682.48
2018,2,5,15,45,767.5,52.0,1.45,20.8,293.0,845.68,648.14
2018,2,5,16,0,733.0,49.0,1.0,19.5,250.0,795.34,610.7
2018,2,5,16,15,679.0,45.0,1.05,18.95,205.0,724.04,561.47
2018,2,5,16,30,625.0,41.0,1.1,18.4,160.0,652.54,508.8
2018,2,5,16,45,535.5,35.0,1.15,17.85,117.0,548.27,427.66
2018,2,5,17,0,446.0,29.0,1.2,17.3,74.0,446.61,334.19
2018,2,5,17,15,280.0,19.5,1.2,17.15,42.5,280.78,10.22
2018,2,5,17,30,114.0,10.0,1.2,17.0,11.0,93.38,0.0
2018,2,5,17,45,57.0,5.0,1.2,16.8,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,6,7,15,178.0,11.0,3.25,7.95,22.0,8.65,0.0
2018,2,6,7,30,356.0,22.0,3.4,8.6,44.0,20.14,1.83
2018,2,6,7,45,486.0,28.5,3.55,9.25,86.5,26.24,16.75
2018,2,6,8,0,616.0,35.0,3.7,9.9,129.0,32.65,23.39
2018,2,6,8,15,686.5,39.0,3.8,10.65,176.5,36.74,27.4
2018,2,6,8,30,757.0,43.0,3.9,11.4,224.0,40.97,31.36
2018,2,6,8,45,797.0,46.0,4.0,12.15,270.5,74.6,40.97
2018,2,6,9,0,837.0,49.0,4.1,12.9,317.0,135.25,74.74
2018,2,6,9,15,863.5,51.5,4.2,13.55,360.0,197.78,123.8
2018,2,6,9,30,890.0,54.0,4.3,14.2,403.0,262.98,181.17
2018,2,6,9,45,906.5,55.5,4.35,14.85,440.0,326.71,239.65
2018,2,6,10,0,923.0,57.0,4.4,15.5,477.0,391.32,298.55
2018,2,6,10,15,934.5,59.0,4.45,16.05,509.0,454.95,355.52
2018,2,6,10,30,946.0,61.0,4.5,16.6,541.0,518.35,410.53
2018,2,6,10,45,954.0,62.0,4.55,17.1,565.5,578.36,461.22
2018,2,6,11,0,962.0,63.0,4.6,17.6,590.0,637.16,509.31
2018,2,6,11,15,968.0,63.0,4.6,17.95,607.5,692.14,553.15
2018,2,6,11,30,974.0,63.0,4.6,18.3,625.0,745.15,594.27
2018,2,6,11,45,977.0,62.5,4.65,18.6,634.0,793.2,628.88
2018,2,6,12,0,980.0,62.0,4.7,18.9,643.0,838.52,660.97
2018,2,6,12,15,978.5,63.0,4.7,19.1,644.5,879.03,689.31
2018,2,6,12,30,977.0,64.0,4.7,19.3,646.0,916.17,715.11
2018,2,6,12,45,974.0,64.0,4.65,19.45,639.5,947.25,736.29
2018,2,6,13,0,971.0,64.0,4.6,19.6,633.0,974.58,754.83
2018,2,6,13,15,965.5,64.0,4.55,19.65,618.5,995.74,769.39
2018,2,6,13,30,960.0,64.0,4.5,19.7,604.0,1012.89,781.28
2018,2,6,13,45,952.0,63.0,4.4,19.7,582.0,1022.26,787.6
2018,2,6,14,0,944.0,62.0,4.3,19.7,560.0,1027.51,791.71
2018,2,6,14,15,913.0,65.5,4.05,19.5,526.5,1011.88,781.07
2018,2,6,14,30,882.0,69.0,3.8,19.3,493.0,992.19,767.82
2018,2,6,14,45,838.5,71.5,3.55,19.15,451.5,966.78,750.42
2018,2,6,15,0,795.0,74.0,3.3,19.0,410.0,925.7,721.93
2018,2,6,15,15,771.0,70.5,3.3,19.0,371.0,892.95,700.44
2018,2,6,15,30,747.0,67.0,3.3,19.0,332.0,857.24,676.25
2018,2,6,15,45,720.5,61.5,2.65,17.65,290.5,813.91,645.01
2018,2,6,16,0,694.0,56.0,2.0,16.3,249.0,768.38,610.35
2018,2,6,16,15,627.0,52.0,1.95,15.35,203.0,693.59,555.9
2018,2,6,16,30,560.0,48.0,1.9,14.4,157.0,612.8,493.91
2018,2,6,16,45,505.5,39.0,1.85,13.5,117.0,537.71,431.93
2018,2,6,17,0,451.0,30.0,1.8,12.6,77.0,452.05,350.07
2018,2,6,17,15,285.0,20.0,1.8,12.25,44.5,287.7,63.63
2018,2,6,17,30,119.0,10.0,1.8,11.9,12.0,97.19,0.0
2018,2,6,17,45,59.5,5.0,1.75,11.55,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.15,7.8,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.1,8.0,2.0,0.0,0.0
2018,2,7,7,15,172.5,13.5,1.3,8.9,23.5,10.62,0.0
2018,2,7,7,30,322.0,24.0,1.5,9.8,45.0,20.07,3.88
2018,2,7,7,45,435.5,31.5,1.65,10.65,85.0,26.37,16.93
2018,2,7,8,0,549.0,39.0,1.8,11.5,125.0,35.71,26.0
2018,2,7,8,15,616.0,44.5,1.95,12.05,170.5,40.8,30.91
2018,2,7,8,30,683.0,50.0,2.1,12.6,216.0,45.98,35.72
2018,2,7,8,45,726.0,54.0,2.25,13.15,261.5,74.0,42.15
2018,2,7,9,0,769.0,58.0,2.4,13.7,307.0,131.87,74.48
2018,2,7,9,15,798.0,60.5,2.45,14.35,349.0,191.34,120.56
2018,2,7,9,30,827.0,63.0,2.5,15.0,391.0,253.96,174.79
2018,2,7,9,45,847.0,65.5,2.55,15.7,428.5,316.81,231.23
2018,2,7,10,0,867.0,68.0,2.6,16.4,466.0,381.35,288.61
2018,2,7,10,15,881.5,69.5,2.5,16.9,497.5,442.77,342.24
2018,2,7,10,30,896.0,71.0,2.4,17.4,529.0,504.36,394.13
2018,2,7,10,45,905.5,72.5,2.35,17.9,554.0,563.2,442.13
2018,2,7,11,0,915.0,74.0,2.3,18.4,579.0,621.11,487.64
2018,2,7,11,15,921.0,75.0,2.25,18.7,596.5,675.08,529.02
2018,2,7,11,30,927.0,76.0,2.2,19.0,614.0,727.25,567.75
2018,2,7,11,45,930.5,76.0,2.15,19.3,624.0,774.46,600.36
2018,2,7,12,0,934.0,76.0,2.1,19.6,634.0,819.15,629.94
2018,2,7,12,15,932.0,77.5,2.05,19.75,635.5,858.34,655.71
2018,2,7,12,30,930.0,79.0,2.0,19.9,637.0,894.3,679.05
2018,2,7,12,45,924.0,80.0,2.0,20.1,630.0,922.76,697.59
2018,2,7,13,0,918.0,81.0,2.0,20.3,623.0,947.51,713.72
2018,2,7,13,15,913.0,80.5,2.0,20.35,609.0,967.61,727.24
2018,2,7,13,30,908.0,80.0,2.0,20.4,595.0,983.9,738.4
2018,2,7,13,45,900.0,78.5,2.0,20.45,573.5,992.17,744.43
2018,2,7,14,0,892.0,77.0,2.0,20.5,552.0,996.5,748.1
2018,2,7,14,15,879.5,76.0,1.95,20.35,523.5,993.1,746.78
2018,2,7,14,30,867.0,75.0,1.9,20.2,495.0,997.95,751.17
2018,2,7,14,45,849.5,73.0,1.85,20.05,460.5,980.53,740.73
2018,2,7,15,0,832.0,71.0,1.8,19.9,426.0,959.44,728.04
2018,2,7,15,15,807.5,68.0,1.8,19.9,386.0,926.57,707.47
2018,2,7,15,30,783.0,65.0,1.8,19.9,346.0,890.63,684.44
2018,2,7,15,45,747.0,61.0,1.5,18.55,302.0,839.47,649.99
2018,2,7,16,0,711.0,57.0,1.2,17.2,258.0,786.3,612.67
2018,2,7,16,15,656.5,52.0,1.25,16.2,212.0,713.17,562.39
2018,2,7,16,30,602.0,47.0,1.3,15.2,166.0,649.23,515.45
2018,2,7,16,45,512.5,40.0,1.3,14.2,122.5,545.26,433.98
2018,2,7,17,0,423.0,33.0,1.3,13.2,79.0,445.5,345.43
2018,2,7,17,15,272.5,23.0,1.35,12.9,47.0,282.47,100.06
2018,2,7,17,30,122.0,13.0,1.4,12.6,15.0,101.85,0.0
2018,2,7,17,45,61.0,6.5,1.4,12.3,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.05,8.5,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,8.7,2.0,0.0,0.0
2018,2,8,7,15,182.0,14.0,1.0,9.45,25.0,11.02,0.0
2018,2,8,7,30,339.0,25.0,1.0,10.2,48.0,20.94,6.04
2018,2,8,7,45,453.0,32.5,1.0,10.95,89.5,27.26,17.82
2018,2,8,8,0,567.0,40.0,1.0,11.7,131.0,36.69,26.92
2018,2,8,8,15,633.0,45.0,0.95,12.2,177.0,41.36,31.46
2018,2,8,8,30,699.0,50.0,0.9,12.7,223.0,46.14,35.9
2018,2,8,8,45,740.5,54.0,0.9,13.2,268.5,74.03,42.14
2018,2,8,9,0,782.0,58.0,0.9,13.7,314.0,132.71,74.51
2018,2,8,9,15,812.5,60.5,0.95,14.35,357.0,193.32,120.91
2018,2,8,9,30,843.0,63.0,1.0,15.0,400.0,257.28,175.52
2018,2,8,9,45,859.5,65.0,1.0,15.65,436.5,320.78,231.69
2018,2,8,10,0,876.0,67.0,1.0,16.3,473.0,383.4,286.53
2018,2,8,10,15,895.5,67.5,1.05,16.8,506.5,446.54,340.54
2018,2,8,10,30,915.0,68.0,1.1,17.3,540.0,510.37,393.29
2018,2,8,10,45,924.5,69.0,1.15,17.75,565.0,569.76,441.04
2018,2,8,11,0,934.0,70.0,1.2,18.2,590.0,628.18,486.39
2018,2,8,11,15,940.5,71.0,1.3,18.5,608.0,683.43,528.71
2018,2,8,11,30,947.0,72.0,1.4,18.8,626.0,736.88,568.63
2018,2,8,11,45,950.5,72.0,1.45,19.15,636.0,784.98,601.59
2018,2,8,12,0,954.0,72.0,1.5,19.5,646.0,830.5,631.86
2018,2,8,12,15,955.5,72.0,1.6,19.65,648.0,871.61,659.97
2018,2,8,12,30,957.0,72.0,1.7,19.8,650.0,909.59,685.94
2018,2,8,12,45,956.0,71.0,1.75,19.95,644.0,940.88,706.83
2018,2,8,13,0,955.0,70.0,1.8,20.1,638.0,968.54,725.42
2018,2,8,13,15,944.5,71.0,1.9,20.15,622.0,986.06,738.35
2018,2,8,13,30,934.0,72.0,2.0,20.2,606.0,999.45,748.83
2018,2,8,13,45,921.0,72.0,2.05,20.25,582.5,1005.02,753.72
2018,2,8,14,0,908.0,72.0,2.1,20.3,559.0,1006.47,756.14
2018,2,8,14,15,909.5,67.5,2.0,20.2,534.0,1012.42,760.31
2018,2,8,14,30,911.0,63.0,1.9,20.1,509.0,1014.37,761.87
2018,2,8,14,45,896.0,61.0,1.85,20.0,474.0,999.27,752.93
2018,2,8,15,0,881.0,59.0,1.8,19.9,439.0,980.46,741.71
2018,2,8,15,15,824.5,62.5,1.8,19.9,392.0,936.47,713.79
2018,2,8,15,30,768.0,66.0,1.8,19.9,345.0,877.77,675.36
2018,2,8,15,45,704.5,64.5,1.4,18.75,295.5,803.35,623.23
2018,2,8,16,0,641.0,63.0,1.0,17.6,246.0,736.12,574.34
2018,2,8,16,15,657.0,52.0,1.05,17.05,211.5,714.17,559.92
2018,2,8,16,30,673.0,41.0,1.1,16.5,177.0,696.97,545.95
2018,2,8,16,45,580.0,36.0,1.15,15.95,131.5,589.32,462.86
2018,2,8,17,0,487.0,31.0,1.2,15.4,86.0,484.16,372.59
2018,2,8,17,15,318.0,22.0,1.15,15.3,51.0,320.58,144.46
2018,2,8,17,30,149.0,13.0,1.1,15.2,16.0,122.18,0.0
2018,2,8,17,45,74.5,6.5,1.1,15.05,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,10.85,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,10.7,3.0,0.0,0.0
2018,2,9,7,15,222.5,14.0,0.95,11.25,28.0,11.02,0.0
2018,2,9,7,30,408.0,24.0,1.1,11.8,53.0,22.06,8.05
2018,2,9,7,45,513.5,30.0,1.2,12.3,95.0,27.68,18.17
2018,2,9,8,0,619.0,36.0,1.3,12.8,137.0,33.55,24.06
2018,2,9,8,15,673.5,40.5,1.3,13.25,182.5,37.93,28.28
2018,2,9,8,30,728.0,45.0,1.3,13.7,228.0,42.37,32.38
2018,2,9,8,45,746.5,52.0,1.35,14.2,270.5,72.09,40.48
2018,2,9,9,0,765.0,59.0,1.4,14.7,313.0,131.23,73.83
2018,2,9,9,15,811.0,58.5,1.45,15.4,359.0,190.88,118.72
2018,2,9,9,30,857.0,58.0,1.5,16.1,405.0,257.68,175.06
2018,2,9,9,45,875.5,60.5,1.55,16.75,443.0,321.19,231.54
2018,2,9,10,0,894.0,63.0,1.6,17.4,481.0,385.92,288.51
2018,2,9,10,15,911.0,64.0,1.7,17.95,514.0,449.52,343.45
2018,2,9,10,30,928.0,65.0,1.8,18.5,547.0,513.53,396.97
2018,2,9,10,45,936.0,66.5,1.95,19.05,572.0,573.37,445.83
2018,2,9,11,0,944.0,68.0,2.1,19.6,597.0,632.06,492.25
2018,2,9,11,15,904.0,81.0,2.2,19.95,600.0,670.68,522.44
2018,2,9,11,30,864.0,94.0,2.3,20.3,603.0,709.1,551.31
2018,2,9,11,45,813.0,110.5,2.4,20.7,596.0,732.15,568.15
2018,2,9,12,0,762.0,127.0,2.5,21.1,589.0,752.49,582.38
2018,2,9,12,15,763.5,128.0,2.55,21.35,592.0,789.71,608.16
2018,2,9,12,30,765.0,129.0,2.6,21.6,595.0,824.38,631.89
2018,2,9,12,45,737.0,134.5,2.65,21.85,580.0,835.2,639.03
2018,2,9,13,0,709.0,140.0,2.7,22.1,565.0,841.47,643.33
2018,2,9,13,15,756.5,123.5,2.65,22.2,567.5,889.33,676.17
2018,2,9,13,30,804.0,107.0,2.6,22.3,570.0,928.98,702.77
2018,2,9,13,45,784.5,108.0,2.5,22.45,546.5,927.81,701.13
2018,2,9,14,0,765.0,109.0,2.4,22.6,523.0,929.97,702.26
2018,2,9,14,15,722.0,111.5,2.25,22.5,486.0,900.11,681.95
2018,2,9,14,30,679.0,114.0,2.1,22.4,449.0,866.28,659.21
2018,2,9,14,45,636.5,114.5,2.0,22.35,411.5,826.94,632.91
2018,2,9,15,0,594.0,115.0,1.9,22.3,374.0,784.42,604.19
2018,2,9,15,15,573.0,106.5,1.9,22.3,337.5,750.38,581.82
2018,2,9,15,30,552.0,98.0,1.9,22.3,301.0,713.94,557.18
2018,2,9,15,45,568.5,84.0,1.5,20.9,270.5,705.23,551.72
2018,2,9,16,0,585.0,70.0,1.1,19.5,240.0,692.88,542.0
2018,2,9,16,15,507.0,64.5,1.15,18.55,193.5,600.61,476.35
2018,2,9,16,30,429.0,59.0,1.2,17.6,147.0,509.71,408.63
2018,2,9,16,45,400.0,47.0,1.25,16.65,112.5,456.71,365.77
2018,2,9,17,0,371.0,35.0,1.3,15.7,78.0,404.74,316.81
2018,2,9,17,15,242.5,24.0,1.35,15.2,47.0,264.93,140.5
2018,2,9,17,30,114.0,13.0,1.4,14.7,16.0,95.92,0.0
2018,2,9,17,45,57.0,6.5,1.4,14.2,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,6,45,15.0,2.0,1.2,8.05,1.5,0.0,0.0
2018,2,10,7,0,30.0,4.0,1.2,8.2,3.0,0.0,0.0
2018,2,10,7,15,213.5,14.5,1.45,8.95,29.0,11.41,0.0
2018,2,10,7,30,397.0,25.0,1.7,9.7,55.0,22.92,9.91
2018,2,10,7,45,500.0,31.5,1.95,10.5,97.0,28.94,19.5
2018,2,10,8,0,603.0,38.0,2.2,11.3,139.0,35.17,25.67
2018,2,10,8,15,665.0,43.0,2.35,11.9,186.0,39.96,30.25
2018,2,10,8,30,727.0,48.0,2.5,12.5,233.0,44.82,34.73
2018,2,10,8,45,746.0,53.5,2.65,13.1,274.5,72.78,41.52
2018,2,10,9,0,765.0,59.0,2.8,13.7,316.0,130.77,73.9
2018,2,10,9,15,783.0,64.5,3.05,14.4,356.5,190.86,120.79
2018,2,10,9,30,801.0,70.0,3.3,15.1,397.0,252.88,174.9
2018,2,10,9,45,696.0,101.0,3.6,15.75,404.0,300.24,222.58
2018,2,10,10,0,591.0,132.0,3.9,16.4,411.0,336.52,259.28
2018,2,10,10,15,551.0,152.5,4.2,16.75,426.0,372.88,293.12
2018,2,10,10,30,511.0,173.0,4.5,17.1,441.0,409.09,325.41
2018,2,10,10,45,570.0,163.5,4.8,17.45,475.5,466.6,373.44
2018,2,10,11,0,629.0,154.0,5.1,17.8,510.0,535.43,429.66
2018,2,10,11,15,702.0,137.0,5.25,17.95,545.0,604.32,485.54
2018,2,10,11,30,775.0,120.0,5.4,18.1,580.0,676.92,543.62
2018,2,10,11,45,814.0,111.0,5.55,18.2,601.0,733.58,588.69
2018,2,10,12,0,853.0,102.0,5.7,18.3,622.0,793.3,633.82
2018,2,10,12,15,835.0,108.0,5.85,18.35,618.5,822.57,655.72
2018,2,10,12,30,817.0,114.0,6.0,18.4,615.0,847.62,674.73
2018,2,10,12,45,835.0,107.0,6.1,18.4,615.0,886.36,703.86
2018,2,10,13,0,853.0,100.0,6.2,18.4,615.0,922.59,731.11
2018,2,10,13,15,765.5,122.0,6.25,18.3,576.5,896.39,712.73
2018,2,10,13,30,678.0,144.0,6.3,18.2,538.0,857.64,685.3
2018,2,10,13,45,598.0,162.0,6.3,18.1,500.0,813.7,653.65
2018,2,10,14,0,518.0,180.0,6.3,18.0,462.0,756.84,611.48
2018,2,10,14,15,510.0,167.5,6.15,17.8,433.5,742.72,602.27
2018,2,10,14,30,502.0,155.0,6.0,17.6,405.0,725.71,590.39
2018,2,10,14,45,659.0,113.5,5.85,17.35,418.0,848.86,685.2
2018,2,10,15,0,816.0,72.0,5.7,17.1,431.0,946.48,758.47
2018,2,10,15,15,759.0,75.0,5.7,17.1,385.0,889.1,716.95
2018,2,10,15,30,702.0,78.0,5.7,17.1,339.0,836.67,679.21
2018,2,10,15,45,680.0,71.0,5.1,16.15,298.5,796.53,649.34
2018,2,10,16,0,658.0,64.0,4.5,15.2,258.0,754.25,616.62
2018,2,10,16,15,654.0,53.5,4.45,14.55,218.5,714.16,586.28
2018,2,10,16,30,650.0,43.0,4.4,13.9,179.0,679.69,557.91
2018,2,10,16,45,556.5,38.5,4.35,13.25,134.0,572.49,469.7
2018,2,10,17,0,463.0,34.0,4.3,12.6,89.0,480.3,386.53
2018,2,10,17,15,310.5,24.5,4.4,12.2,54.0,322.02,194.68
2018,2,10,17,30,158.0,15.0,4.5,11.8,19.0,130.62,0.0
2018,2,10,17,45,79.0,7.5,4.55,11.4,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,9.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,8.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,11,6,45,36.5,4.0,1.1,3.6,3.0,0.0,0.0
2018,2,11,7,0,73.0,8.0,1.1,3.8,6.0,0.0,0.0
2018,2,11,7,15,257.5,17.0,1.4,4.75,33.5,13.38,0.0
2018,2,11,7,30,442.0,26.0,1.7,5.7,61.0,23.97,11.88
2018,2,11,7,45,470.0,34.5,2.05,6.6,94.5,28.91,19.93
2018,2,11,8,0,498.0,43.0,2.4,7.5,128.0,35.65,26.57
2018,2,11,8,15,507.0,55.5,2.55,8.3,165.0,45.16,35.45
2018,2,11,8,30,516.0,68.0,2.7,9.1,202.0,54.3,43.82
2018,2,11,8,45,313.5,85.5,2.9,9.9,171.5,73.03,51.4
2018,2,11,9,0,111.0,103.0,3.1,10.7,141.0,89.03,66.69
2018,2,11,9,15,59.0,104.5,3.25,11.3,125.0,89.79,69.08
2018,2,11,9,30,7.0,106.0,3.4,11.9,109.0,82.51,64.96
2018,2,11,9,45,6.0,124.5,3.6,12.5,127.0,97.1,77.12
2018,2,11,10,0,5.0,143.0,3.8,13.1,145.0,111.9,89.28
2018,2,11,10,15,27.5,176.5,3.85,13.1,190.5,153.28,123.46
2018,2,11,10,30,50.0,210.0,3.9,13.1,236.0,195.68,158.42
2018,2,11,10,45,27.5,177.5,3.95,13.15,192.0,160.74,129.53
2018,2,11,11,0,5.0,145.0,4.0,13.2,148.0,116.4,92.46
2018,2,11,11,15,6.0,161.5,4.0,13.0,165.0,131.25,104.87
2018,2,11,11,30,7.0,178.0,4.0,12.8,182.0,146.6,117.59
2018,2,11,11,45,16.5,205.0,3.95,12.6,215.0,177.93,143.71
2018,2,11,12,0,26.0,232.0,3.9,12.4,248.0,211.19,171.3
2018,2,11,12,15,101.0,249.5,4.15,12.3,312.0,308.44,252.85
2018,2,11,12,30,176.0,267.0,4.4,12.2,376.0,416.59,341.78
2018,2,11,12,45,144.0,269.0,4.65,12.1,357.5,400.74,328.63
2018,2,11,13,0,112.0,271.0,4.9,12.0,339.0,361.61,297.15
2018,2,11,13,15,75.0,215.5,5.1,11.95,260.5,271.7,223.94
2018,2,11,13,30,38.0,160.0,5.3,11.9,182.0,181.19,148.57
2018,2,11,13,45,195.5,181.5,5.55,11.9,289.5,404.82,338.44
2018,2,11,14,0,353.0,203.0,5.8,11.9,397.0,594.15,494.59
2018,2,11,14,15,378.0,187.5,5.8,11.85,385.5,633.49,526.42
2018,2,11,14,30,403.0,172.0,5.8,11.8,374.0,646.23,538.45
2018,2,11,14,45,600.5,126.5,5.8,11.8,404.5,805.34,666.28
2018,2,11,15,0,798.0,81.0,5.8,11.8,435.0,940.66,770.27
2018,2,11,15,15,791.5,75.0,5.8,11.8,399.5,922.1,757.09
2018,2,11,15,30,785.0,69.0,5.8,11.8,364.0,900.09,741.89
2018,2,11,15,45,752.5,65.0,5.6,11.4,320.0,852.09,706.25
2018,2,11,16,0,720.0,61.0,5.4,11.0,276.0,801.89,667.92
2018,2,11,16,15,673.0,55.5,5.3,10.55,230.0,734.58,615.1
2018,2,11,16,30,626.0,50.0,5.2,10.1,184.0,675.82,566.53
2018,2,11,16,45,545.5,43.5,5.1,9.7,139.0,579.04,484.2
2018,2,11,17,0,465.0,37.0,5.0,9.3,94.0,485.39,398.48
2018,2,11,17,15,308.0,26.0,4.95,9.1,57.0,323.95,213.96
2018,2,11,17,30,151.0,15.0,4.9,8.9,20.0,125.4,0.0
2018,2,11,17,45,75.5,7.5,4.85,8.65,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
