Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.3,7.3,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.3,8.0,2.0,0.0,0.0
2018,4,14,5,45,119.0,16.0,1.35,8.7,25.0,12.59,0.0
2018,4,14,6,0,226.0,30.0,1.4,9.4,48.0,22.84,10.56
2018,4,14,6,15,337.5,41.0,1.55,10.05,90.0,33.57,23.75
2018,4,14,6,30,449.0,52.0,1.7,10.7,132.0,42.45,32.35
2018,4,14,6,45,520.0,60.5,1.8,11.35,182.5,49.03,38.57
2018,4,14,7,0,591.0,69.0,1.9,12.0,233.0,55.61,44.55
2018,4,14,7,15,639.5,75.0,1.8,12.7,286.0,60.03,48.39
2018,4,14,7,30,688.0,81.0,1.7,13.4,339.0,64.44,52.08
2018,4,14,7,45,722.0,86.0,1.6,14.1,391.5,67.87,54.82
2018,4,14,8,0,756.0,91.0,1.5,14.8,444.0,77.13,62.58
2018,4,14,8,15,781.5,94.0,1.4,15.55,494.0,79.05,63.84
2018,4,14,8,30,807.0,97.0,1.3,16.3,544.0,80.95,65.07
2018,4,14,8,45,826.0,100.0,1.2,17.1,591.0,124.21,73.41
2018,4,14,9,0,845.0,103.0,1.1,17.9,638.0,186.44,110.22
2018,4,14,9,15,861.5,104.0,1.05,18.5,680.0,248.74,158.12
2018,4,14,9,30,878.0,105.0,1.0,19.1,722.0,316.33,214.28
2018,4,14,9,45,891.5,106.0,0.9,19.7,759.0,378.89,267.09
2018,4,14,10,0,905.0,107.0,0.8,20.3,796.0,441.74,318.92
2018,4,14,10,15,913.5,107.5,0.8,20.6,825.5,502.0,368.01
2018,4,14,10,30,922.0,108.0,0.8,20.9,855.0,561.43,414.69
2018,4,14,10,45,928.0,109.0,0.85,21.2,877.5,618.77,458.59
2018,4,14,11,0,934.0,110.0,0.9,21.5,900.0,674.51,499.9
2018,4,14,11,15,937.5,110.0,0.95,21.65,914.0,725.95,537.32
2018,4,14,11,30,941.0,110.0,1.0,21.8,928.0,775.05,572.2
2018,4,14,11,45,942.0,111.0,1.05,22.0,934.5,820.6,603.19
2018,4,14,12,0,943.0,112.0,1.1,22.2,941.0,863.23,630.64
2018,4,14,12,15,942.0,112.0,1.25,22.3,939.0,900.2,655.99
2018,4,14,12,30,941.0,112.0,1.4,22.4,937.0,933.74,679.17
2018,4,14,12,45,938.5,112.0,1.5,22.5,927.0,962.37,698.52
2018,4,14,13,0,936.0,112.0,1.6,22.6,917.0,987.21,715.57
2018,4,14,13,15,931.5,111.5,1.75,22.6,899.0,1005.79,729.74
2018,4,14,13,30,927.0,111.0,1.9,22.6,881.0,1020.33,741.49
2018,4,14,13,45,921.0,109.5,2.05,22.55,855.5,1028.31,749.33
2018,4,14,14,0,915.0,108.0,2.2,22.5,830.0,1032.13,754.66
2018,4,14,14,15,906.5,106.5,2.3,22.4,797.5,1029.35,755.44
2018,4,14,14,30,898.0,105.0,2.4,22.3,765.0,1022.5,753.74
2018,4,14,14,45,886.0,103.0,2.5,22.15,726.5,1007.67,747.08
2018,4,14,15,0,874.0,101.0,2.6,22.0,688.0,989.04,737.98
2018,4,14,15,15,858.5,98.5,2.6,22.0,644.0,975.13,730.7
2018,4,14,15,30,843.0,96.0,2.6,22.0,600.0,945.1,712.59
2018,4,14,15,45,821.5,93.0,2.75,21.4,551.0,905.67,690.91
2018,4,14,16,0,800.0,90.0,2.9,20.8,502.0,863.6,666.8
2018,4,14,16,15,769.0,87.5,2.95,20.1,450.5,811.38,634.29
2018,4,14,16,30,738.0,85.0,3.0,19.4,399.0,762.95,603.57
2018,4,14,16,45,695.0,80.5,3.0,18.7,345.5,696.6,558.14
2018,4,14,17,0,652.0,76.0,3.0,18.0,292.0,630.73,511.35
2018,4,14,17,15,574.5,70.5,3.0,17.15,236.5,539.27,442.73
2018,4,14,17,30,497.0,65.0,3.0,16.3,181.0,452.19,372.9
2018,4,14,17,45,402.0,55.0,3.0,15.4,133.5,354.38,291.25
2018,4,14,18,0,307.0,45.0,3.0,14.5,86.0,264.24,212.5
2018,4,14,18,15,191.5,30.5,3.0,14.05,52.5,169.21,114.39
2018,4,14,18,30,76.0,16.0,3.0,13.6,19.0,48.84,0.0
2018,4,14,18,45,38.0,8.0,3.05,13.15,9.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.85,9.7,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,3.0,9.9,3.0,0.0,0.0
2018,4,15,5,45,57.0,16.5,3.1,10.05,21.0,12.98,0.0
2018,4,15,6,0,105.0,30.0,3.2,10.2,39.0,22.43,11.16
2018,4,15,6,15,267.0,43.5,3.35,10.7,87.0,32.91,23.18
2018,4,15,6,30,429.0,57.0,3.5,11.2,135.0,46.29,35.72
2018,4,15,6,45,515.5,64.0,3.65,11.7,188.0,51.66,40.87
2018,4,15,7,0,602.0,71.0,3.8,12.2,241.0,57.19,45.92
2018,4,15,7,15,650.0,77.0,3.9,12.65,294.5,61.58,49.77
2018,4,15,7,30,698.0,83.0,4.0,13.1,348.0,65.95,53.48
2018,4,15,7,45,721.0,90.0,4.1,13.55,398.0,70.53,57.28
2018,4,15,8,0,744.0,97.0,4.2,14.0,448.0,74.92,60.85
2018,4,15,8,15,744.5,107.0,4.25,14.35,490.5,80.55,65.49
2018,4,15,8,30,745.0,117.0,4.3,14.7,533.0,85.79,69.75
2018,4,15,8,45,767.5,121.0,4.4,15.05,580.5,127.94,78.85
2018,4,15,9,0,790.0,125.0,4.5,15.4,628.0,194.45,120.9
2018,4,15,9,15,823.0,122.5,4.65,15.6,676.0,254.25,167.7
2018,4,15,9,30,856.0,120.0,4.8,15.8,724.0,317.47,222.14
2018,4,15,9,45,862.0,124.0,4.9,16.05,758.0,379.75,278.11
2018,4,15,10,0,868.0,128.0,5.0,16.3,792.0,441.65,333.28
2018,4,15,10,15,886.5,125.0,5.1,16.4,825.0,502.48,386.55
2018,4,15,10,30,905.0,122.0,5.2,16.5,858.0,563.07,438.42
2018,4,15,10,45,910.0,123.0,5.3,16.6,879.5,619.05,485.5
2018,4,15,11,0,915.0,124.0,5.4,16.7,901.0,673.38,530.09
2018,4,15,11,15,918.0,124.5,5.5,16.65,914.5,724.11,571.25
2018,4,15,11,30,921.0,125.0,5.6,16.6,928.0,772.54,609.87
2018,4,15,11,45,922.0,125.0,5.7,16.6,933.5,816.53,644.34
2018,4,15,12,0,923.0,125.0,5.8,16.6,939.0,857.65,674.63
2018,4,15,12,15,921.0,125.0,5.95,16.5,936.0,893.22,701.36
2018,4,15,12,30,919.0,125.0,6.1,16.4,933.0,925.36,725.7
2018,4,15,12,45,893.5,134.5,6.2,16.3,913.0,941.53,738.32
2018,4,15,13,0,868.0,144.0,6.3,16.2,893.0,953.01,747.76
2018,4,15,13,15,807.0,168.5,6.4,15.95,854.0,956.97,752.37
2018,4,15,13,30,746.0,193.0,6.5,15.7,815.0,950.64,749.67
2018,4,15,13,45,554.5,226.5,6.55,15.5,681.0,811.24,646.43
2018,4,15,14,0,363.0,260.0,6.6,15.3,547.0,657.22,527.67
2018,4,15,14,15,218.0,287.0,6.6,14.85,457.5,523.09,422.2
2018,4,15,14,30,73.0,314.0,6.6,14.4,368.0,365.09,294.36
2018,4,15,14,45,42.0,258.5,6.6,14.0,289.0,279.36,225.9
2018,4,15,15,0,11.0,203.0,6.6,13.6,210.0,177.7,142.67
2018,4,15,15,15,13.0,189.0,6.6,13.6,197.0,167.95,135.2
2018,4,15,15,30,15.0,175.0,6.6,13.6,184.0,158.07,127.51
2018,4,15,15,45,51.5,179.5,6.4,12.9,207.0,213.63,175.97
2018,4,15,16,0,88.0,184.0,6.2,12.2,230.0,253.71,211.54
2018,4,15,16,15,140.0,175.5,6.05,11.95,239.5,310.64,261.2
2018,4,15,16,30,192.0,167.0,5.9,11.7,249.0,344.6,291.68
2018,4,15,16,45,204.0,138.0,5.75,11.4,215.0,334.64,284.54
2018,4,15,17,0,216.0,109.0,5.6,11.1,181.0,303.01,259.15
2018,4,15,17,15,164.5,88.5,5.3,10.7,138.0,233.46,199.24
2018,4,15,17,30,113.0,68.0,5.0,10.3,95.0,153.52,129.52
2018,4,15,17,45,88.0,52.0,4.7,9.95,70.0,115.79,95.52
2018,4,15,18,0,63.0,36.0,4.4,9.6,45.0,79.83,62.64
2018,4,15,18,15,38.5,23.0,4.25,9.25,28.0,50.22,31.99
2018,4,15,18,30,14.0,10.0,4.1,8.9,11.0,14.52,0.0
2018,4,15,18,45,7.0,5.0,3.9,8.6,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,16,5,15,3.0,0.5,1.25,6.8,0.5,0.0,0.0
2018,4,16,5,30,6.0,1.0,1.3,7.1,1.0,0.0,0.0
2018,4,16,5,45,3.0,3.0,1.3,7.4,3.0,2.36,0.0
2018,4,16,6,0,0.0,5.0,1.3,7.7,5.0,3.78,0.0
2018,4,16,6,15,0.0,6.5,1.55,8.05,6.5,4.92,0.0
2018,4,16,6,30,0.0,8.0,1.8,8.4,8.0,6.06,0.0
2018,4,16,6,45,0.0,15.0,2.05,8.7,15.0,11.39,4.77
2018,4,16,7,0,0.0,22.0,2.3,9.0,22.0,16.74,9.7
2018,4,16,7,15,0.0,28.0,2.45,9.15,28.0,21.34,13.89
2018,4,16,7,30,0.0,34.0,2.6,9.3,34.0,25.95,18.04
2018,4,16,7,45,0.0,29.0,2.75,9.45,29.0,22.13,14.5
2018,4,16,8,0,0.0,24.0,2.9,9.6,24.0,18.32,10.97
2018,4,16,8,15,0.0,39.0,3.05,9.65,39.0,29.85,21.31
2018,4,16,8,30,0.0,54.0,3.2,9.7,54.0,41.43,31.6
2018,4,16,8,45,25.5,150.0,3.3,9.75,166.5,109.96,87.27
2018,4,16,9,0,51.0,246.0,3.4,9.8,279.0,177.26,141.45
2018,4,16,9,15,118.0,285.5,3.5,9.8,367.5,218.93,172.31
2018,4,16,9,30,185.0,325.0,3.6,9.8,456.0,275.03,215.8
2018,4,16,9,45,203.0,344.5,3.75,9.75,495.0,312.22,246.48
2018,4,16,10,0,221.0,364.0,3.9,9.7,534.0,351.93,279.35
2018,4,16,10,15,221.5,379.5,4.0,9.7,555.0,383.48,305.78
2018,4,16,10,30,222.0,395.0,4.1,9.7,576.0,415.1,331.95
2018,4,16,10,45,172.0,385.5,4.2,9.7,528.0,399.93,320.98
2018,4,16,11,0,122.0,376.0,4.3,9.7,480.0,378.1,304.14
2018,4,16,11,15,77.0,302.0,4.35,9.75,368.0,293.13,236.61
2018,4,16,11,30,32.0,228.0,4.4,9.8,256.0,207.24,166.81
2018,4,16,11,45,79.0,299.0,4.4,9.85,369.0,316.95,256.48
2018,4,16,12,0,126.0,370.0,4.4,9.9,482.0,423.78,341.65
2018,4,16,12,15,94.0,347.5,4.4,9.9,431.0,387.56,312.36
2018,4,16,12,30,62.0,325.0,4.4,9.9,380.0,331.15,267.21
2018,4,16,12,45,165.0,341.5,4.35,9.85,485.0,461.66,373.6
2018,4,16,13,0,268.0,358.0,4.3,9.8,590.0,600.28,482.81
2018,4,16,13,15,270.0,361.0,4.3,9.8,590.5,617.11,495.45
2018,4,16,13,30,272.0,364.0,4.3,9.8,591.0,632.74,507.79
2018,4,16,13,45,185.5,334.0,4.25,9.75,487.0,505.06,408.62
2018,4,16,14,0,99.0,304.0,4.2,9.7,383.0,395.01,320.77
2018,4,16,14,15,50.5,218.0,4.2,9.7,258.0,242.96,198.31
2018,4,16,14,30,2.0,132.0,4.2,9.7,133.0,105.79,83.67
2018,4,16,14,45,59.5,195.5,4.2,9.7,235.5,232.79,191.87
2018,4,16,15,0,117.0,259.0,4.2,9.7,338.0,378.28,311.85
2018,4,16,15,15,232.5,248.5,4.2,9.7,393.0,503.65,415.61
2018,4,16,15,30,348.0,238.0,4.2,9.7,448.0,601.33,495.94
2018,4,16,15,45,471.0,188.5,4.2,9.7,448.0,679.07,560.38
2018,4,16,16,0,594.0,139.0,4.2,9.7,448.0,735.07,606.91
2018,4,16,16,15,637.0,115.5,4.0,9.6,416.5,730.26,604.01
2018,4,16,16,30,680.0,92.0,3.8,9.5,385.0,718.86,596.56
2018,4,16,16,45,631.5,87.5,3.6,9.35,332.0,650.11,544.18
2018,4,16,17,0,583.0,83.0,3.4,9.2,279.0,582.36,491.54
2018,4,16,17,15,511.5,75.0,3.05,8.8,225.5,495.4,420.81
2018,4,16,17,30,440.0,67.0,2.7,8.4,172.0,412.72,350.8
2018,4,16,17,45,384.5,55.0,2.35,8.0,130.0,341.22,287.91
2018,4,16,18,0,329.0,43.0,2.0,7.6,88.0,274.26,226.31
2018,4,16,18,15,219.5,30.0,1.9,7.3,54.5,182.77,133.45
2018,4,16,18,30,110.0,17.0,1.8,7.0,21.0,65.37,0.0
2018,4,16,18,45,55.0,8.5,1.7,6.7,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.9,4.05,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,1.1,4.4,5.0,3.93,0.0
2018,4,17,5,45,140.5,20.0,1.3,4.7,31.5,15.74,0.0
2018,4,17,6,0,254.0,35.0,1.5,5.0,58.0,26.61,16.17
2018,4,17,6,15,354.0,47.0,1.55,5.3,102.0,38.42,28.88
2018,4,17,6,30,454.0,59.0,1.6,5.6,146.0,47.92,38.16
2018,4,17,6,45,378.5,78.5,1.65,5.85,166.0,58.05,47.76
2018,4,17,7,0,303.0,98.0,1.7,6.1,186.0,69.86,58.65
2018,4,17,7,15,317.0,117.5,1.8,6.85,225.5,83.73,71.04
2018,4,17,7,30,331.0,137.0,1.9,7.6,265.0,95.97,81.69
2018,4,17,7,45,359.5,152.5,1.95,8.35,309.5,102.68,87.19
2018,4,17,8,0,388.0,168.0,2.0,9.1,354.0,111.28,94.27
2018,4,17,8,15,368.5,190.5,2.0,9.75,382.0,127.2,107.69
2018,4,17,8,30,349.0,213.0,2.0,10.4,410.0,138.54,116.92
2018,4,17,8,45,357.0,232.0,2.05,11.0,448.0,170.85,127.23
2018,4,17,9,0,365.0,251.0,2.1,11.6,486.0,212.99,155.44
2018,4,17,9,15,443.0,246.0,2.05,12.0,549.0,252.85,183.62
2018,4,17,9,30,521.0,241.0,2.0,12.4,612.0,306.01,225.3
2018,4,17,9,45,575.5,234.5,1.9,12.85,663.0,359.28,269.09
2018,4,17,10,0,630.0,228.0,1.8,13.3,714.0,418.92,317.88
2018,4,17,10,15,747.5,186.0,1.8,13.6,783.5,485.0,370.98
2018,4,17,10,30,865.0,144.0,1.8,13.9,853.0,561.04,431.28
2018,4,17,10,45,899.0,132.5,1.75,14.2,886.0,618.91,476.96
2018,4,17,11,0,933.0,121.0,1.7,14.5,919.0,680.77,524.11
2018,4,17,11,15,936.0,122.0,1.65,14.75,933.5,732.53,562.37
2018,4,17,11,30,939.0,123.0,1.6,15.0,948.0,781.96,597.79
2018,4,17,11,45,940.0,123.5,1.6,15.25,954.0,826.93,629.45
2018,4,17,12,0,941.0,124.0,1.6,15.5,960.0,868.99,656.9
2018,4,17,12,15,940.5,124.0,1.6,15.65,958.0,906.27,681.15
2018,4,17,12,30,940.0,124.0,1.6,15.8,956.0,940.17,703.03
2018,4,17,12,45,937.5,123.5,1.55,15.95,945.5,968.3,720.31
2018,4,17,13,0,935.0,123.0,1.5,16.1,935.0,992.64,735.09
2018,4,17,13,15,929.0,123.5,1.45,16.15,916.5,1010.75,746.11
2018,4,17,13,30,923.0,124.0,1.4,16.2,898.0,1024.82,754.63
2018,4,17,13,45,914.5,124.0,1.35,16.25,872.0,1031.88,758.79
2018,4,17,14,0,906.0,124.0,1.3,16.3,846.0,1034.82,760.51
2018,4,17,14,15,893.5,123.0,1.35,16.3,811.5,1028.71,758.59
2018,4,17,14,30,881.0,122.0,1.4,16.3,777.0,1032.81,763.51
2018,4,17,14,45,820.5,133.0,1.4,16.25,718.5,984.28,733.52
2018,4,17,15,0,760.0,144.0,1.4,16.2,660.0,940.44,706.95
2018,4,17,15,15,774.0,126.0,1.4,16.2,622.5,918.95,694.87
2018,4,17,15,30,788.0,108.0,1.4,16.2,585.0,901.13,684.98
2018,4,17,15,45,771.0,101.0,1.6,15.95,536.5,862.42,663.94
2018,4,17,16,0,754.0,94.0,1.8,15.7,488.0,821.02,640.3
2018,4,17,16,15,741.0,87.5,1.75,15.4,442.5,781.33,614.76
2018,4,17,16,30,728.0,81.0,1.7,15.1,397.0,739.32,586.99
2018,4,17,16,45,629.0,86.5,1.6,14.75,334.5,645.2,519.6
2018,4,17,17,0,530.0,92.0,1.5,14.4,272.0,549.96,448.97
2018,4,17,17,15,515.0,77.0,1.45,13.5,227.0,498.76,410.9
2018,4,17,17,30,500.0,62.0,1.4,12.6,182.0,447.0,369.8
2018,4,17,17,45,430.5,55.0,1.35,11.7,140.5,369.3,304.8
2018,4,17,18,0,361.0,48.0,1.3,10.8,99.0,295.94,240.33
2018,4,17,18,15,235.5,33.5,1.4,10.35,61.5,195.44,143.46
2018,4,17,18,30,110.0,19.0,1.5,9.9,24.0,66.71,0.0
2018,4,17,18,45,55.0,9.5,1.55,9.45,12.0,7.47,0.0
2018,4,17,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.1,6.65,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.1,6.9,2.0,1.57,0.0
2018,4,18,5,45,0.0,8.5,1.15,7.2,8.5,6.45,0.0
2018,4,18,6,0,0.0,15.0,1.2,7.5,15.0,11.4,3.83
2018,4,18,6,15,0.0,22.5,1.3,7.85,22.5,17.13,9.69
2018,4,18,6,30,0.0,30.0,1.4,8.2,30.0,22.87,15.17
2018,4,18,6,45,0.0,46.0,1.5,8.55,46.0,35.18,26.54
2018,4,18,7,0,0.0,62.0,1.6,8.9,62.0,47.43,37.72
2018,4,18,7,15,0.0,70.0,1.6,9.15,70.0,53.56,43.21
2018,4,18,7,30,0.0,78.0,1.6,9.4,78.0,59.65,48.56
2018,4,18,7,45,0.0,78.5,1.6,9.6,78.5,60.3,48.95
2018,4,18,8,0,0.0,79.0,1.6,9.8,79.0,60.7,49.1
2018,4,18,8,15,2.5,96.5,1.6,10.2,98.0,73.84,60.52
2018,4,18,8,30,5.0,114.0,1.6,10.6,117.0,86.53,71.4
2018,4,18,8,45,7.5,145.0,1.6,10.95,149.5,109.02,86.42
2018,4,18,9,0,10.0,176.0,1.6,11.3,182.0,132.16,104.96
2018,4,18,9,15,10.0,193.0,1.6,11.6,199.5,145.79,115.71
2018,4,18,9,30,10.0,210.0,1.6,11.9,217.0,159.62,126.63
2018,4,18,9,45,38.0,265.5,1.6,12.2,294.5,207.31,163.98
2018,4,18,10,0,66.0,321.0,1.6,12.5,372.0,262.53,207.01
2018,4,18,10,15,139.0,361.0,1.6,12.7,473.5,333.11,261.29
2018,4,18,10,30,212.0,401.0,1.6,12.9,575.0,413.48,322.65
2018,4,18,10,45,205.0,413.0,1.65,13.1,585.0,437.86,341.33
2018,4,18,11,0,198.0,425.0,1.7,13.3,595.0,461.32,359.29
2018,4,18,11,15,188.5,433.0,1.75,13.45,597.0,479.1,372.77
2018,4,18,11,30,179.0,441.0,1.8,13.6,599.0,495.58,385.1
2018,4,18,11,45,183.0,444.0,1.85,13.7,606.5,516.81,401.16
2018,4,18,12,0,187.0,447.0,1.9,13.8,614.0,537.68,416.83
2018,4,18,12,15,162.0,444.5,1.95,14.0,589.0,529.14,410.07
2018,4,18,12,30,137.0,442.0,2.0,14.2,564.0,517.89,401.41
2018,4,18,12,45,120.0,433.0,2.1,14.4,539.0,505.29,392.14
2018,4,18,13,0,103.0,424.0,2.2,14.6,514.0,471.32,367.04
2018,4,18,13,15,141.0,413.0,2.3,14.75,533.5,524.13,408.1
2018,4,18,13,30,179.0,402.0,2.4,14.9,553.0,557.94,434.6
2018,4,18,13,45,207.5,388.0,2.45,15.05,558.0,579.38,451.69
2018,4,18,14,0,236.0,374.0,2.5,15.2,563.0,600.05,468.33
2018,4,18,14,15,327.0,336.0,2.6,15.2,586.5,679.44,529.99
2018,4,18,14,30,418.0,298.0,2.7,15.2,610.0,755.68,588.26
2018,4,18,14,45,459.0,265.5,2.75,15.15,592.0,764.94,597.43
2018,4,18,15,0,500.0,233.0,2.8,15.1,574.0,770.14,604.38
2018,4,18,15,15,622.0,176.0,2.8,15.1,572.5,832.7,653.44
2018,4,18,15,30,744.0,119.0,2.8,15.1,571.0,876.17,685.63
2018,4,18,15,45,779.0,99.5,2.8,14.75,539.5,866.29,681.06
2018,4,18,16,0,814.0,80.0,2.8,14.4,508.0,856.53,677.13
2018,4,18,16,15,808.5,77.5,2.7,14.0,466.5,826.58,657.98
2018,4,18,16,30,803.0,75.0,2.6,13.6,425.0,793.63,636.48
2018,4,18,16,45,767.5,70.0,2.5,13.25,370.0,730.57,591.95
2018,4,18,17,0,732.0,65.0,2.4,12.9,315.0,667.22,546.01
2018,4,18,17,15,683.0,60.5,2.15,12.0,262.5,594.77,491.49
2018,4,18,17,30,634.0,56.0,1.9,11.1,210.0,529.51,439.42
2018,4,18,17,45,552.0,48.0,1.7,10.15,159.0,437.05,362.23
2018,4,18,18,0,470.0,40.0,1.5,9.2,108.0,351.23,286.94
2018,4,18,18,15,326.5,30.0,1.55,8.65,68.0,238.68,179.46
2018,4,18,18,30,183.0,20.0,1.6,8.1,28.0,124.1,0.0
2018,4,18,18,45,91.5,10.0,1.65,7.6,14.0,45.86,0.0
2018,4,18,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,1.55,4.45,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,1.7,5.3,9.0,7.08,0.0
2018,4,19,5,45,210.0,21.0,1.85,6.2,38.5,17.41,0.0
2018,4,19,6,0,352.0,33.0,2.0,7.1,68.0,27.38,17.47
2018,4,19,6,15,451.0,41.5,2.25,7.9,114.0,34.31,25.06
2018,4,19,6,30,550.0,50.0,2.5,8.7,160.0,41.38,31.86
2018,4,19,6,45,610.0,57.0,2.8,9.5,212.0,47.01,37.12
2018,4,19,7,0,670.0,64.0,3.1,10.3,264.0,52.63,42.18
2018,4,19,7,15,710.5,69.0,3.2,10.95,317.5,61.17,49.72
2018,4,19,7,30,751.0,74.0,3.3,11.6,371.0,65.29,53.15
2018,4,19,7,45,779.5,78.0,3.45,12.25,423.5,68.4,55.62
2018,4,19,8,0,808.0,82.0,3.6,12.9,476.0,71.46,57.98
2018,4,19,8,15,829.0,86.0,3.65,13.4,526.5,74.28,60.14
2018,4,19,8,30,850.0,90.0,3.7,13.9,577.0,76.98,62.18
2018,4,19,8,45,865.0,93.5,3.75,14.4,623.5,123.55,72.1
2018,4,19,9,0,880.0,97.0,3.8,14.9,670.0,194.07,116.64
2018,4,19,9,15,894.5,98.5,3.8,15.3,712.0,257.08,166.68
2018,4,19,9,30,909.0,100.0,3.8,15.7,754.0,320.99,222.27
2018,4,19,9,45,920.5,100.5,3.8,16.1,790.5,383.86,278.34
2018,4,19,10,0,932.0,101.0,3.8,16.5,827.0,446.72,333.78
2018,4,19,10,15,938.0,102.5,3.85,16.75,855.5,507.58,386.64
2018,4,19,10,30,944.0,104.0,3.9,17.0,884.0,567.29,437.01
2018,4,19,10,45,948.0,105.5,3.9,17.3,905.5,624.5,483.68
2018,4,19,11,0,952.0,107.0,3.9,17.6,927.0,679.87,527.48
2018,4,19,11,15,954.0,108.0,3.9,17.75,940.5,731.45,567.51
2018,4,19,11,30,956.0,109.0,3.9,17.9,954.0,780.55,604.69
2018,4,19,11,45,957.0,109.0,3.95,18.1,959.5,825.36,637.52
2018,4,19,12,0,958.0,109.0,4.0,18.3,965.0,867.19,666.41
2018,4,19,12,15,948.0,114.0,4.0,18.4,959.5,901.21,689.7
2018,4,19,12,30,938.0,119.0,4.0,18.5,954.0,931.32,710.24
2018,4,19,12,45,897.0,138.0,4.0,18.65,929.5,942.4,717.52
2018,4,19,13,0,856.0,157.0,4.0,18.8,905.0,963.68,732.07
2018,4,19,13,15,862.5,150.5,3.9,18.85,891.0,985.96,746.93
2018,4,19,13,30,869.0,144.0,3.8,18.9,877.0,1004.48,759.24
2018,4,19,13,45,900.0,124.0,3.75,18.95,864.0,1014.44,766.18
2018,4,19,14,0,931.0,104.0,3.7,19.0,851.0,1035.25,780.66
2018,4,19,14,15,922.5,102.5,3.6,19.0,818.0,1032.21,778.84
2018,4,19,14,30,914.0,101.0,3.5,19.0,785.0,1025.06,774.61
2018,4,19,14,45,902.5,100.0,3.45,19.0,746.5,1011.52,766.61
2018,4,19,15,0,891.0,99.0,3.4,19.0,708.0,994.16,756.19
2018,4,19,15,15,876.5,96.0,3.4,19.0,663.5,967.98,740.22
2018,4,19,15,30,862.0,93.0,3.4,19.0,619.0,949.92,729.92
2018,4,19,15,45,841.0,90.5,3.1,18.8,570.0,911.22,703.63
2018,4,19,16,0,820.0,88.0,2.8,18.6,521.0,869.83,675.4
2018,4,19,16,15,791.5,85.0,2.6,18.2,469.0,818.91,641.31
2018,4,19,16,30,763.0,82.0,2.4,17.8,417.0,766.38,605.49
2018,4,19,16,45,725.5,77.5,2.15,17.4,363.5,703.66,561.02
2018,4,19,17,0,688.0,73.0,1.9,17.0,310.0,645.99,519.16
2018,4,19,17,15,633.0,67.5,1.85,16.05,257.0,570.29,464.18
2018,4,19,17,30,578.0,62.0,1.8,15.1,204.0,497.13,407.18
2018,4,19,17,45,493.5,53.5,1.75,14.1,154.5,405.08,331.96
2018,4,19,18,0,409.0,45.0,1.7,13.1,105.0,319.72,258.64
2018,4,19,18,15,280.5,33.0,1.85,12.55,66.5,216.03,162.18
2018,4,19,18,30,152.0,21.0,2.0,12.0,28.0,112.22,0.0
2018,4,19,18,45,76.0,10.5,2.1,11.5,14.0,39.64,0.0
2018,4,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,5,15,31.5,4.0,1.15,7.0,4.5,0.0,0.0
2018,4,20,5,30,63.0,8.0,1.1,7.7,9.0,6.29,0.0
2018,4,20,5,45,195.5,21.5,1.05,8.4,39.0,17.73,0.0
2018,4,20,6,0,328.0,35.0,1.0,9.1,69.0,28.91,18.91
2018,4,20,6,15,427.0,44.5,1.1,9.75,115.0,36.56,26.94
2018,4,20,6,30,526.0,54.0,1.2,10.4,161.0,44.29,34.32
2018,4,20,6,45,589.0,60.0,1.25,11.0,212.5,49.03,38.76
2018,4,20,7,0,652.0,66.0,1.3,11.6,264.0,53.84,43.08
2018,4,20,7,15,694.5,71.0,1.4,12.55,317.0,57.69,46.3
2018,4,20,7,30,737.0,76.0,1.5,13.5,370.0,66.53,53.85
2018,4,20,7,45,767.5,79.5,1.65,14.4,422.5,69.24,55.85
2018,4,20,8,0,798.0,83.0,1.8,15.3,475.0,71.92,57.8
2018,4,20,8,15,820.0,86.5,1.9,15.85,525.5,74.37,59.6
2018,4,20,8,30,842.0,90.0,2.0,16.4,576.0,76.74,61.32
2018,4,20,8,45,858.0,93.0,2.1,17.0,622.0,122.84,70.79
2018,4,20,9,0,874.0,96.0,2.2,17.6,668.0,192.69,114.23
2018,4,20,9,15,888.0,97.0,2.3,18.05,709.0,254.75,162.72
2018,4,20,9,30,902.0,98.0,2.4,18.5,750.0,317.64,216.53
2018,4,20,9,45,913.5,98.0,2.5,18.95,785.5,379.57,270.8
2018,4,20,10,0,925.0,98.0,2.6,19.4,821.0,441.47,324.45
2018,4,20,10,15,931.0,99.5,2.7,19.85,849.5,501.75,375.58
2018,4,20,10,30,937.0,101.0,2.8,20.3,878.0,560.91,424.21
2018,4,20,10,45,941.0,101.5,2.9,20.75,898.5,616.78,468.86
2018,4,20,11,0,945.0,102.0,3.0,21.2,919.0,670.8,510.74
2018,4,20,11,15,946.0,103.5,3.05,21.45,932.0,721.59,549.23
2018,4,20,11,30,947.0,105.0,3.1,21.7,945.0,769.84,584.91
2018,4,20,11,45,947.5,105.5,3.15,22.0,950.5,814.13,616.35
2018,4,20,12,0,948.0,106.0,3.2,22.3,956.0,855.45,643.97
2018,4,20,12,15,947.0,106.5,3.2,22.45,953.5,892.39,668.49
2018,4,20,12,30,946.0,107.0,3.2,22.6,951.0,925.91,690.59
2018,4,20,12,45,943.5,106.5,3.25,22.7,940.5,953.6,709.23
2018,4,20,13,0,941.0,106.0,3.3,22.8,930.0,977.49,725.42
2018,4,20,13,15,936.0,105.5,3.35,22.8,911.5,995.14,737.85
2018,4,20,13,30,931.0,105.0,3.4,22.8,893.0,1008.74,747.76
2018,4,20,13,45,924.0,104.0,3.45,22.85,867.0,1015.8,753.38
2018,4,20,14,0,917.0,103.0,3.5,22.9,841.0,1018.73,756.46
2018,4,20,14,15,908.0,102.0,3.55,22.75,808.5,1015.6,756.29
2018,4,20,14,30,899.0,101.0,3.6,22.6,776.0,1008.45,753.63
2018,4,20,14,45,887.5,99.5,3.7,22.5,737.5,994.37,746.67
2018,4,20,15,0,876.0,98.0,3.8,22.4,699.0,976.52,737.25
2018,4,20,15,15,861.5,95.5,3.8,22.4,655.5,951.07,721.76
2018,4,20,15,30,847.0,93.0,3.8,22.4,612.0,933.78,711.95
2018,4,20,15,45,827.5,90.0,3.95,21.65,564.0,896.17,690.77
2018,4,20,16,0,808.0,87.0,4.1,20.9,516.0,855.89,667.27
2018,4,20,16,15,782.5,83.5,4.1,20.15,465.0,807.38,636.51
2018,4,20,16,30,757.0,80.0,4.1,19.4,414.0,757.18,603.71
2018,4,20,16,45,721.5,75.5,4.1,18.65,361.5,696.41,561.92
2018,4,20,17,0,686.0,71.0,4.1,17.9,309.0,640.13,522.09
2018,4,20,17,15,635.5,64.5,4.0,16.9,256.5,566.69,467.29
2018,4,20,17,30,585.0,58.0,3.9,15.9,204.0,495.58,410.62
2018,4,20,17,45,509.0,50.0,3.8,14.9,155.5,409.54,338.69
2018,4,20,18,0,433.0,42.0,3.7,13.9,107.0,329.59,268.58
2018,4,20,18,15,310.5,31.0,3.65,13.25,68.5,229.41,174.6
2018,4,20,18,30,188.0,20.0,3.6,12.6,30.0,127.99,0.0
2018,4,20,18,45,94.0,10.0,3.55,12.0,15.0,46.47,0.0
2018,4,20,19,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,5,15,35.0,4.5,1.25,7.25,5.0,0.0,0.0
2018,4,21,5,30,70.0,9.0,1.4,8.0,10.0,7.08,0.0
2018,4,21,5,45,202.0,22.0,1.5,8.75,40.5,18.11,0.0
2018,4,21,6,0,334.0,35.0,1.6,9.5,71.0,28.86,19.04
2018,4,21,6,15,427.0,44.5,1.6,10.15,116.5,36.5,26.88
2018,4,21,6,30,520.0,54.0,1.6,10.8,162.0,44.19,34.19
2018,4,21,6,45,580.5,60.5,1.6,11.45,213.0,49.28,38.92
2018,4,21,7,0,641.0,67.0,1.6,12.1,264.0,54.4,43.48
2018,4,21,7,15,682.5,72.5,1.5,12.7,317.0,58.54,47.02
2018,4,21,7,30,724.0,78.0,1.4,13.3,370.0,67.78,54.98
2018,4,21,7,45,732.0,87.0,1.3,13.9,416.0,74.02,60.15
2018,4,21,8,0,740.0,96.0,1.2,14.5,462.0,73.77,59.57
2018,4,21,8,15,773.0,97.5,1.2,15.15,514.5,80.8,65.32
2018,4,21,8,30,806.0,99.0,1.2,15.8,567.0,81.77,65.76
2018,4,21,8,45,833.0,98.5,1.25,16.45,615.5,124.78,73.08
2018,4,21,9,0,860.0,98.0,1.3,17.1,664.0,192.11,114.23
2018,4,21,9,15,874.0,99.5,1.35,17.8,705.0,253.55,161.81
2018,4,21,9,30,888.0,101.0,1.4,18.5,746.0,315.86,214.38
2018,4,21,9,45,899.0,102.5,1.4,19.2,782.0,377.78,267.51
2018,4,21,10,0,910.0,104.0,1.4,19.9,818.0,439.69,319.68
2018,4,21,10,15,917.5,104.0,1.45,20.5,846.0,498.64,368.44
2018,4,21,10,30,925.0,104.0,1.5,21.1,874.0,556.61,414.75
2018,4,21,10,45,930.0,105.0,1.55,21.7,895.5,612.72,458.04
2018,4,21,11,0,935.0,106.0,1.6,22.3,917.0,667.13,498.58
2018,4,21,11,15,938.0,107.0,1.6,22.7,931.0,718.3,535.53
2018,4,21,11,30,941.0,108.0,1.6,23.1,945.0,767.13,569.73
2018,4,21,11,45,942.5,108.0,1.65,23.5,951.0,811.44,600.04
2018,4,21,12,0,944.0,108.0,1.7,23.9,957.0,852.87,626.55
2018,4,21,12,15,944.0,107.5,1.7,24.1,954.5,889.53,649.69
2018,4,21,12,30,944.0,107.0,1.7,24.3,952.0,922.83,670.52
2018,4,21,12,45,942.0,106.5,1.7,24.45,942.0,950.82,688.01
2018,4,21,13,0,940.0,106.0,1.7,24.6,932.0,975.06,703.14
2018,4,21,13,15,936.0,105.5,1.7,24.65,914.0,993.56,714.96
2018,4,21,13,30,932.0,105.0,1.7,24.7,896.0,1008.05,724.41
2018,4,21,13,45,926.5,103.5,1.7,24.8,870.5,1016.01,729.76
2018,4,21,14,0,921.0,102.0,1.7,24.9,845.0,1019.84,732.73
2018,4,21,14,15,912.5,100.5,1.75,24.85,812.5,1016.62,732.59
2018,4,21,14,30,904.0,99.0,1.8,24.8,780.0,1009.34,730.09
2018,4,21,14,45,893.0,97.5,1.8,24.75,742.0,995.67,723.0
2018,4,21,15,0,882.0,96.0,1.8,24.7,704.0,978.21,713.64
2018,4,21,15,15,867.5,93.5,1.8,24.7,660.0,952.63,698.98
2018,4,21,15,30,853.0,91.0,1.8,24.7,616.0,923.71,682.18
2018,4,21,15,45,798.0,97.5,1.8,24.45,558.0,875.95,653.39
2018,4,21,16,0,743.0,104.0,1.8,24.2,500.0,820.73,619.16
2018,4,21,16,15,729.0,96.5,1.8,23.75,453.0,779.23,594.17
2018,4,21,16,30,715.0,89.0,1.8,23.3,406.0,735.58,566.89
2018,4,21,16,45,695.0,81.5,1.8,22.9,358.0,685.24,533.9
2018,4,21,17,0,675.0,74.0,1.8,22.5,310.0,633.78,498.97
2018,4,21,17,15,629.0,67.0,1.7,21.35,258.5,563.49,449.24
2018,4,21,17,30,583.0,60.0,1.6,20.2,207.0,495.12,397.27
2018,4,21,17,45,509.5,52.5,1.55,19.05,159.0,411.38,330.51
2018,4,21,18,0,436.0,45.0,1.5,17.9,111.0,333.2,264.78
2018,4,21,18,15,303.0,33.5,1.65,17.15,71.0,226.78,170.32
2018,4,21,18,30,170.0,22.0,1.8,16.4,31.0,122.24,0.0
2018,4,21,18,45,85.0,11.0,1.95,15.7,15.5,43.38,0.0
2018,4,21,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,5,15,31.0,5.5,1.2,8.1,6.0,0.0,0.0
2018,4,22,5,30,62.0,11.0,1.3,8.8,12.0,8.65,0.0
2018,4,22,5,45,194.0,25.5,1.4,9.55,44.5,19.4,2.7
2018,4,22,6,0,326.0,40.0,1.5,10.3,77.0,32.99,22.7
2018,4,22,6,15,426.5,49.5,1.55,10.9,124.0,40.52,30.41
2018,4,22,6,30,527.0,59.0,1.6,11.5,171.0,48.15,37.66
2018,4,22,6,45,591.5,66.0,1.65,12.1,224.0,53.55,42.65
2018,4,22,7,0,656.0,73.0,1.7,12.7,277.0,58.98,47.46
2018,4,22,7,15,680.0,80.0,1.65,13.55,325.5,63.8,51.52
2018,4,22,7,30,704.0,87.0,1.6,14.4,374.0,68.45,55.31
2018,4,22,7,45,652.5,108.5,1.5,15.2,402.0,81.29,66.19
2018,4,22,8,0,601.0,130.0,1.4,16.0,430.0,93.21,76.06
2018,4,22,8,15,619.0,140.0,1.35,16.7,476.0,98.22,79.87
2018,4,22,8,30,637.0,150.0,1.3,17.4,522.0,102.93,83.39
2018,4,22,8,45,651.0,159.5,1.25,18.05,565.5,144.17,93.45
2018,4,22,9,0,665.0,169.0,1.2,18.7,609.0,199.73,127.59
2018,4,22,9,15,731.0,158.5,1.2,19.2,669.5,254.22,167.05
2018,4,22,9,30,797.0,148.0,1.2,19.7,730.0,320.58,219.58
2018,4,22,9,45,805.5,154.5,1.25,20.15,766.0,381.49,271.0
2018,4,22,10,0,814.0,161.0,1.3,20.6,802.0,442.47,321.7
2018,4,22,10,15,752.5,197.0,1.35,20.95,806.0,492.51,363.74
2018,4,22,10,30,691.0,233.0,1.4,21.3,810.0,537.19,399.72
2018,4,22,10,45,605.5,282.5,1.45,21.65,797.0,570.28,425.47
2018,4,22,11,0,520.0,332.0,1.5,22.0,784.0,595.22,443.89
2018,4,22,11,15,499.5,345.5,1.5,22.35,785.0,626.67,466.31
2018,4,22,11,30,479.0,359.0,1.5,22.7,786.0,655.12,485.9
2018,4,22,11,45,485.5,360.5,1.55,23.05,796.0,691.31,511.15
2018,4,22,12,0,492.0,362.0,1.6,23.4,806.0,726.28,535.1
2018,4,22,12,15,499.5,357.5,1.6,23.7,807.0,755.59,554.76
2018,4,22,12,30,507.0,353.0,1.6,24.0,808.0,783.05,572.99
2018,4,22,12,45,600.5,303.0,1.65,24.3,836.0,844.18,615.95
2018,4,22,13,0,694.0,253.0,1.7,24.6,864.0,909.95,660.97
2018,4,22,13,15,777.5,203.0,1.7,24.75,875.0,961.69,695.07
2018,4,22,13,30,861.0,153.0,1.7,24.9,886.0,1000.89,719.6
2018,4,22,13,45,858.0,148.5,1.7,25.05,861.0,1008.29,724.17
2018,4,22,14,0,855.0,144.0,1.7,25.2,836.0,1011.63,726.69
2018,4,22,14,15,848.0,139.5,1.7,25.2,803.0,1006.98,724.8
2018,4,22,14,30,841.0,135.0,1.7,25.2,770.0,998.3,720.59
2018,4,22,14,45,800.5,139.5,1.7,25.2,719.5,962.48,699.18
2018,4,22,15,0,760.0,144.0,1.7,25.2,669.0,931.28,680.93
2018,4,22,15,15,782.0,125.5,1.7,25.2,636.0,917.08,673.66
2018,4,22,15,30,804.0,107.0,1.7,25.2,603.0,905.83,668.2
2018,4,22,15,45,799.0,102.0,1.6,25.0,562.5,880.18,652.62
2018,4,22,16,0,794.0,97.0,1.5,24.8,522.0,851.25,634.93
2018,4,22,16,15,767.0,93.5,1.4,24.5,471.0,801.8,603.46
2018,4,22,16,30,740.0,90.0,1.3,24.2,420.0,755.87,574.03
2018,4,22,16,45,704.0,84.0,1.25,23.95,366.5,693.76,532.93
2018,4,22,17,0,668.0,78.0,1.2,23.7,313.0,631.67,490.64
2018,4,22,17,15,590.0,74.0,1.15,22.55,256.5,542.27,427.6
2018,4,22,17,30,512.0,70.0,1.1,21.4,200.0,457.16,363.76
2018,4,22,17,45,457.5,59.5,1.1,20.25,155.5,385.07,307.12
2018,4,22,18,0,403.0,49.0,1.1,19.1,111.0,316.89,250.24
2018,4,22,18,15,280.5,36.5,1.15,18.4,72.0,216.57,162.47
2018,4,22,18,30,158.0,24.0,1.2,17.7,33.0,119.64,11.17
2018,4,22,18,45,79.0,12.0,1.3,17.05,16.5,41.54,0.0
2018,4,22,19,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,5,15,17.5,5.5,1.0,11.45,6.0,0.0,0.0
2018,4,23,5,30,35.0,11.0,1.0,11.9,12.0,8.65,0.0
2018,4,23,5,45,107.5,26.0,1.0,12.3,37.0,19.5,4.8
2018,4,23,6,0,180.0,41.0,1.0,12.7,62.0,30.64,20.64
2018,4,23,6,15,253.0,55.5,1.1,13.2,101.5,41.29,30.86
2018,4,23,6,30,326.0,70.0,1.2,13.7,141.0,51.82,40.61
2018,4,23,6,45,368.0,84.0,1.3,14.2,184.0,61.55,49.4
2018,4,23,7,0,410.0,98.0,1.4,14.7,227.0,71.02,57.73
2018,4,23,7,15,488.0,105.5,1.4,15.4,286.5,76.65,62.43
2018,4,23,7,30,566.0,113.0,1.4,16.1,346.0,84.29,68.75
2018,4,23,7,45,643.0,111.5,1.4,16.8,409.0,83.05,67.25
2018,4,23,8,0,720.0,110.0,1.4,17.5,472.0,82.31,66.19
2018,4,23,8,15,745.0,114.5,1.4,18.1,521.5,84.58,67.75
2018,4,23,8,30,770.0,119.0,1.4,18.7,571.0,86.76,69.22
2018,4,23,8,45,788.5,123.0,1.4,19.3,617.0,138.02,84.1
2018,4,23,9,0,807.0,127.0,1.4,19.9,663.0,198.0,119.78
2018,4,23,9,15,828.5,126.0,1.3,20.5,705.5,257.06,164.51
2018,4,23,9,30,850.0,125.0,1.2,21.1,748.0,318.06,214.67
2018,4,23,9,45,869.0,122.5,1.1,21.7,785.0,381.1,267.11
2018,4,23,10,0,888.0,120.0,1.0,22.3,822.0,441.7,316.73
2018,4,23,10,15,894.5,121.0,0.95,22.9,849.5,499.74,363.2
2018,4,23,10,30,901.0,122.0,0.9,23.5,877.0,556.75,406.99
2018,4,23,10,45,905.5,124.0,0.9,24.1,898.5,612.12,448.16
2018,4,23,11,0,910.0,126.0,0.9,24.7,920.0,665.83,486.56
2018,4,23,11,15,913.0,126.0,0.95,24.9,933.0,715.11,522.0
2018,4,23,11,30,916.0,126.0,1.0,25.1,946.0,762.11,554.99
2018,4,23,11,45,916.0,127.5,1.1,25.35,951.5,805.61,585.4
2018,4,23,12,0,916.0,129.0,1.2,25.6,957.0,846.25,612.19
2018,4,23,12,15,914.5,129.0,1.25,25.7,954.0,881.35,634.74
2018,4,23,12,30,913.0,129.0,1.3,25.8,951.0,913.13,655.15
2018,4,23,12,45,909.5,129.0,1.4,25.85,940.0,939.66,673.12
2018,4,23,13,0,906.0,129.0,1.5,25.9,929.0,962.5,688.88
2018,4,23,13,15,901.5,128.5,1.5,25.95,911.0,980.16,700.08
2018,4,23,13,30,897.0,128.0,1.5,26.0,893.0,993.93,708.99
2018,4,23,13,45,890.5,126.5,1.55,26.0,867.5,1000.86,714.66
2018,4,23,14,0,884.0,125.0,1.6,26.0,842.0,1003.77,718.05
2018,4,23,14,15,875.5,122.5,1.65,25.9,809.5,999.73,717.54
2018,4,23,14,30,867.0,120.0,1.7,25.8,777.0,991.74,714.72
2018,4,23,14,45,855.5,117.5,1.7,25.7,738.5,990.53,715.7
2018,4,23,15,0,844.0,115.0,1.7,25.6,700.0,971.67,705.48
2018,4,23,15,15,828.0,112.5,1.7,25.6,656.5,944.9,690.12
2018,4,23,15,30,812.0,110.0,1.7,25.6,613.0,914.84,672.65
2018,4,23,15,45,792.0,106.0,1.75,25.25,565.0,876.39,650.97
2018,4,23,16,0,772.0,102.0,1.8,24.9,517.0,835.34,627.16
2018,4,23,16,15,745.0,98.0,1.85,24.45,466.5,791.23,600.93
2018,4,23,16,30,718.0,94.0,1.9,24.0,416.0,740.59,569.37
2018,4,23,16,45,681.0,88.0,1.95,23.55,363.5,678.51,528.56
2018,4,23,17,0,644.0,82.0,2.0,23.1,311.0,616.57,486.32
2018,4,23,17,15,592.0,75.0,2.0,21.95,259.0,543.33,434.04
2018,4,23,17,30,540.0,68.0,2.0,20.8,207.0,472.48,380.26
2018,4,23,17,45,462.5,59.0,2.0,19.6,159.0,386.55,311.7
2018,4,23,18,0,385.0,50.0,2.0,18.4,111.0,306.58,244.71
2018,4,23,18,15,270.5,37.0,2.25,17.65,72.0,210.83,160.4
2018,4,23,18,30,156.0,24.0,2.5,16.9,33.0,118.86,26.18
2018,4,23,18,45,78.0,12.0,2.7,16.15,16.5,40.98,0.0
2018,4,23,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
