Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,19,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,4,45,13.5,3.0,1.7,8.4,3.5,0.0,0.0
2018,5,24,5,0,27.0,6.0,1.8,8.7,7.0,4.72,0.0
2018,5,24,5,15,34.0,13.0,2.05,9.3,16.0,10.11,0.0
2018,5,24,5,30,41.0,20.0,2.3,9.9,25.0,15.88,7.98
2018,5,24,5,45,27.5,29.5,2.6,10.5,33.5,23.01,14.84
2018,5,24,6,0,14.0,39.0,2.9,11.1,42.0,30.4,21.74
2018,5,24,6,15,7.0,47.0,2.85,11.55,48.5,36.02,26.94
2018,5,24,6,30,0.0,55.0,2.8,12.0,55.0,42.11,32.44
2018,5,24,6,45,2.0,66.0,2.8,12.4,67.0,50.64,40.01
2018,5,24,7,0,4.0,77.0,2.8,12.8,79.0,59.04,47.35
2018,5,24,7,15,15.0,117.0,2.8,13.25,124.5,87.3,72.09
2018,5,24,7,30,26.0,157.0,2.8,13.7,170.0,110.39,91.88
2018,5,24,7,45,26.5,185.0,2.75,14.15,199.5,127.43,106.13
2018,5,24,8,0,27.0,213.0,2.7,14.6,229.0,143.92,119.72
2018,5,24,8,15,29.0,232.0,2.75,15.1,250.0,155.16,128.66
2018,5,24,8,30,31.0,251.0,2.8,15.6,271.0,166.12,137.29
2018,5,24,8,45,58.5,280.0,2.85,16.05,321.5,187.81,146.6
2018,5,24,9,0,86.0,309.0,2.9,16.5,372.0,216.23,166.44
2018,5,24,9,15,142.5,338.0,2.95,17.0,448.5,246.58,187.01
2018,5,24,9,30,199.0,367.0,3.0,17.5,525.0,292.93,220.96
2018,5,24,9,45,453.0,287.5,3.05,17.95,667.0,331.28,244.08
2018,5,24,10,0,707.0,208.0,3.1,18.4,809.0,404.21,297.7
2018,5,24,10,15,702.0,219.0,3.2,18.75,831.0,455.11,340.8
2018,5,24,10,30,697.0,230.0,3.3,19.1,853.0,504.54,381.67
2018,5,24,10,45,728.0,219.0,3.4,19.45,882.0,555.77,422.77
2018,5,24,11,0,759.0,208.0,3.5,19.8,911.0,607.98,463.77
2018,5,24,11,15,755.0,212.0,3.6,20.0,919.0,650.41,496.83
2018,5,24,11,30,751.0,216.0,3.7,20.2,927.0,690.59,527.53
2018,5,24,11,45,776.5,203.5,3.8,20.45,942.0,729.95,557.55
2018,5,24,12,0,802.0,191.0,3.9,20.7,957.0,774.12,590.39
2018,5,24,12,15,647.5,261.5,4.05,20.75,879.0,752.19,573.26
2018,5,24,12,30,493.0,332.0,4.2,20.8,801.0,712.22,542.96
2018,5,24,12,45,283.5,373.0,4.35,20.85,642.0,578.76,443.73
2018,5,24,13,0,74.0,414.0,4.5,20.9,483.0,416.7,319.59
2018,5,24,13,15,135.0,377.0,4.65,20.65,500.0,459.68,355.23
2018,5,24,13,30,196.0,340.0,4.8,20.4,517.0,503.81,391.12
2018,5,24,13,45,317.0,343.0,4.95,20.1,621.0,624.38,484.71
2018,5,24,14,0,438.0,346.0,5.1,19.8,725.0,763.82,589.72
2018,5,24,14,15,428.0,336.0,5.2,19.25,695.5,751.34,582.53
2018,5,24,14,30,418.0,326.0,5.3,18.7,666.0,736.3,574.17
2018,5,24,14,45,337.0,334.5,5.45,18.1,600.5,652.88,513.75
2018,5,24,15,0,256.0,343.0,5.6,17.5,535.0,588.01,465.58
2018,5,24,15,15,179.5,318.0,5.6,17.5,449.0,473.02,377.22
2018,5,24,15,30,103.0,293.0,5.6,17.5,363.0,359.73,287.98
2018,5,24,15,45,90.5,267.0,5.6,16.15,325.5,323.2,261.1
2018,5,24,16,0,78.0,241.0,5.6,14.8,288.0,286.62,233.41
2018,5,24,16,15,111.5,223.5,5.45,14.4,284.5,314.28,257.86
2018,5,24,16,30,145.0,206.0,5.3,14.0,281.0,320.99,265.27
2018,5,24,16,45,239.5,177.0,5.2,13.6,285.5,374.41,312.05
2018,5,24,17,0,334.0,148.0,5.1,13.2,290.0,402.17,337.48
2018,5,24,17,15,404.5,124.5,4.95,12.95,274.0,427.51,359.21
2018,5,24,17,30,475.0,101.0,4.8,12.7,258.0,428.04,360.04
2018,5,24,17,45,420.5,91.5,4.65,12.5,213.0,363.73,305.28
2018,5,24,18,0,366.0,82.0,4.5,12.3,168.0,303.57,252.8
2018,5,24,18,15,287.5,68.5,4.25,12.1,126.0,232.25,189.98
2018,5,24,18,30,209.0,55.0,4.0,11.9,84.0,160.28,126.32
2018,5,24,18,45,128.5,37.5,3.8,11.7,53.0,101.26,70.73
2018,5,24,19,0,48.0,20.0,3.6,11.5,22.0,41.47,0.0
2018,5,24,19,15,24.0,10.0,3.45,11.4,11.0,14.0,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.35,9.95,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.4,10.1,4.0,3.15,0.0
2018,5,25,5,15,1.0,8.5,1.65,10.45,8.5,6.45,0.0
2018,5,25,5,30,0.0,13.0,1.9,10.8,13.0,9.87,2.82
2018,5,25,5,45,0.0,20.0,2.15,11.1,20.0,15.21,7.89
2018,5,25,6,0,0.0,27.0,2.4,11.4,27.0,20.56,12.88
2018,5,25,6,15,9.0,56.0,2.45,11.7,58.5,42.87,33.1
2018,5,25,6,30,18.0,85.0,2.5,12.0,90.0,62.63,50.87
2018,5,25,6,45,23.0,111.5,2.6,12.35,119.5,80.16,66.37
2018,5,25,7,0,28.0,138.0,2.7,12.7,149.0,97.16,81.16
2018,5,25,7,15,56.0,167.5,2.65,13.15,193.5,115.78,97.08
2018,5,25,7,30,84.0,197.0,2.6,13.6,238.0,133.94,112.33
2018,5,25,7,45,61.0,190.5,2.6,14.05,222.0,131.32,109.47
2018,5,25,8,0,38.0,184.0,2.6,14.5,206.0,127.97,106.05
2018,5,25,8,15,38.5,220.0,2.6,15.0,244.0,148.95,123.43
2018,5,25,8,30,39.0,256.0,2.6,15.5,282.0,168.97,139.71
2018,5,25,8,45,37.5,266.5,2.65,15.95,292.5,179.17,140.2
2018,5,25,9,0,36.0,277.0,2.7,16.4,303.0,191.98,149.25
2018,5,25,9,15,30.5,278.0,2.7,16.7,301.0,198.12,153.78
2018,5,25,9,30,25.0,279.0,2.7,17.0,299.0,203.1,157.61
2018,5,25,9,45,19.5,263.0,2.75,17.3,279.0,201.1,155.99
2018,5,25,10,0,14.0,247.0,2.8,17.6,259.0,190.45,147.51
2018,5,25,10,15,11.0,218.0,2.85,17.65,227.5,170.06,131.4
2018,5,25,10,30,8.0,189.0,2.9,17.7,196.0,148.46,114.27
2018,5,25,10,45,8.0,191.5,2.95,17.75,198.5,151.3,116.5
2018,5,25,11,0,8.0,194.0,3.0,17.8,201.0,154.14,118.68
2018,5,25,11,15,9.5,206.0,3.05,18.0,214.5,165.19,127.33
2018,5,25,11,30,11.0,218.0,3.1,18.2,228.0,176.49,136.13
2018,5,25,11,45,11.0,225.0,3.2,18.35,235.5,183.06,141.21
2018,5,25,12,0,11.0,232.0,3.3,18.5,243.0,189.64,146.32
2018,5,25,12,15,10.0,221.0,3.4,18.6,231.0,181.17,139.64
2018,5,25,12,30,9.0,210.0,3.5,18.7,219.0,172.42,132.77
2018,5,25,12,45,10.5,222.5,3.6,18.8,232.5,184.41,142.29
2018,5,25,13,0,12.0,235.0,3.7,18.9,246.0,196.56,151.9
2018,5,25,13,15,17.0,262.0,3.75,18.8,277.5,223.93,173.65
2018,5,25,13,30,22.0,289.0,3.8,18.7,309.0,266.32,206.96
2018,5,25,13,45,33.5,305.5,3.9,18.6,335.0,293.93,228.98
2018,5,25,14,0,45.0,322.0,4.0,18.5,361.0,322.17,251.51
2018,5,25,14,15,53.0,333.0,4.05,18.4,377.5,342.55,267.86
2018,5,25,14,30,61.0,344.0,4.1,18.3,394.0,363.32,284.55
2018,5,25,14,45,140.0,343.0,4.15,18.2,450.5,458.49,360.41
2018,5,25,15,0,219.0,342.0,4.2,18.1,507.0,531.88,418.68
2018,5,25,15,15,219.0,322.5,4.2,18.1,479.5,512.65,404.95
2018,5,25,15,30,219.0,303.0,4.2,18.1,452.0,492.18,390.6
2018,5,25,15,45,362.0,247.0,4.15,17.6,473.5,575.51,459.64
2018,5,25,16,0,505.0,191.0,4.1,17.1,495.0,650.8,521.27
2018,5,25,16,15,553.0,163.0,4.0,16.8,470.5,647.0,520.81
2018,5,25,16,30,601.0,135.0,3.9,16.5,446.0,647.26,523.43
2018,5,25,16,45,591.5,123.0,3.85,16.2,402.5,606.19,493.52
2018,5,25,17,0,582.0,111.0,3.8,15.9,359.0,563.53,461.8
2018,5,25,17,15,575.5,98.5,3.7,15.5,317.5,520.98,429.29
2018,5,25,17,30,569.0,86.0,3.6,15.1,276.0,477.04,394.45
2018,5,25,17,45,522.0,77.0,3.45,14.7,228.5,412.06,340.91
2018,5,25,18,0,475.0,68.0,3.3,14.3,181.0,349.99,288.0
2018,5,25,18,15,396.5,58.5,3.15,13.95,137.5,275.68,223.5
2018,5,25,18,30,318.0,49.0,3.0,13.6,94.0,207.74,163.15
2018,5,25,18,45,213.0,35.5,2.8,13.25,60.5,137.24,97.28
2018,5,25,19,0,108.0,22.0,2.6,12.9,27.0,67.62,0.0
2018,5,25,19,15,54.0,11.0,2.5,12.7,13.5,22.43,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,11.2,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,11.3,6.0,4.72,0.0
2018,5,26,5,15,3.0,16.5,1.7,11.6,16.5,12.59,1.09
2018,5,26,5,30,0.0,27.0,1.8,11.9,27.0,20.63,12.02
2018,5,26,5,45,2.0,44.0,1.95,12.2,44.5,33.13,23.7
2018,5,26,6,0,4.0,61.0,2.1,12.5,62.0,45.45,35.06
2018,5,26,6,15,3.0,71.5,2.1,12.9,72.5,53.4,42.35
2018,5,26,6,30,2.0,82.0,2.1,13.3,83.0,61.3,49.41
2018,5,26,6,45,6.0,103.5,2.05,13.7,106.0,76.5,62.77
2018,5,26,7,0,10.0,125.0,2.0,14.1,129.0,91.53,75.74
2018,5,26,7,15,22.0,121.5,1.95,14.45,132.0,88.08,72.36
2018,5,26,7,30,34.0,118.0,1.9,14.8,135.0,86.61,70.74
2018,5,26,7,45,65.5,132.0,1.85,15.15,168.5,92.66,75.64
2018,5,26,8,0,97.0,146.0,1.8,15.5,202.0,101.8,83.15
2018,5,26,8,15,130.5,186.5,1.7,15.85,268.5,126.07,103.48
2018,5,26,8,30,164.0,227.0,1.6,16.2,335.0,148.94,122.28
2018,5,26,8,45,171.0,257.5,1.55,16.55,376.5,174.29,132.5
2018,5,26,9,0,178.0,288.0,1.5,16.9,418.0,207.96,155.26
2018,5,26,9,15,300.0,290.5,1.5,17.4,523.5,240.42,174.29
2018,5,26,9,30,422.0,293.0,1.5,17.9,629.0,291.05,209.53
2018,5,26,9,45,600.0,232.0,1.5,18.35,731.0,338.24,242.76
2018,5,26,10,0,778.0,171.0,1.5,18.8,833.0,406.06,294.1
2018,5,26,10,15,820.0,156.0,1.5,19.25,873.0,460.84,338.86
2018,5,26,10,30,862.0,141.0,1.5,19.7,913.0,516.55,383.49
2018,5,26,10,45,865.5,143.0,1.55,20.1,932.5,566.6,423.29
2018,5,26,11,0,869.0,145.0,1.6,20.5,952.0,615.05,460.69
2018,5,26,11,15,873.0,145.5,1.7,20.8,965.0,661.01,495.75
2018,5,26,11,30,877.0,146.0,1.8,21.1,978.0,705.05,528.61
2018,5,26,11,45,839.5,163.5,1.9,21.4,963.5,740.72,554.19
2018,5,26,12,0,802.0,181.0,2.0,21.7,949.0,763.3,570.42
2018,5,26,12,15,765.5,195.0,2.15,21.85,926.5,778.83,582.3
2018,5,26,12,30,729.0,209.0,2.3,22.0,904.0,798.47,596.48
2018,5,26,12,45,814.0,169.5,2.45,22.2,938.0,853.16,636.18
2018,5,26,13,0,899.0,130.0,2.6,22.4,972.0,901.93,669.45
2018,5,26,13,15,894.5,129.5,2.7,22.55,954.5,918.69,681.04
2018,5,26,13,30,890.0,129.0,2.8,22.7,937.0,931.73,690.54
2018,5,26,13,45,884.0,129.0,2.95,22.85,913.5,940.1,697.45
2018,5,26,14,0,878.0,129.0,3.1,23.0,890.0,944.69,701.96
2018,5,26,14,15,869.5,127.5,3.2,23.0,859.0,941.78,701.64
2018,5,26,14,30,861.0,126.0,3.3,23.0,828.0,935.12,698.94
2018,5,26,14,45,849.0,125.0,3.4,22.95,791.5,934.87,700.84
2018,5,26,15,0,837.0,124.0,3.5,22.9,755.0,918.02,691.52
2018,5,26,15,15,819.0,122.5,3.5,22.9,711.5,891.83,675.17
2018,5,26,15,30,801.0,121.0,3.5,22.9,668.0,862.58,656.73
2018,5,26,15,45,767.0,121.0,3.65,22.55,616.0,818.27,629.22
2018,5,26,16,0,733.0,121.0,3.8,22.2,564.0,777.17,603.51
2018,5,26,16,15,730.0,113.0,3.85,21.8,523.0,746.21,584.33
2018,5,26,16,30,727.0,105.0,3.9,21.4,482.0,712.5,562.73
2018,5,26,16,45,695.0,100.0,3.95,20.95,430.5,657.96,525.08
2018,5,26,17,0,663.0,95.0,4.0,20.5,379.0,603.14,485.3
2018,5,26,17,15,615.0,90.0,4.05,19.8,327.0,537.73,436.32
2018,5,26,17,30,567.0,85.0,4.1,19.1,275.0,474.18,387.04
2018,5,26,17,45,519.5,77.0,4.15,18.4,228.5,410.16,335.55
2018,5,26,18,0,472.0,69.0,4.2,17.7,182.0,348.99,284.4
2018,5,26,18,15,388.0,59.5,4.25,16.8,138.0,269.06,216.54
2018,5,26,18,30,304.0,50.0,4.3,15.9,94.0,202.57,158.27
2018,5,26,18,45,198.0,36.0,4.35,15.05,60.5,131.86,93.73
2018,5,26,19,0,92.0,22.0,4.4,14.2,27.0,57.93,0.0
2018,5,26,19,15,46.0,11.0,4.35,13.8,13.5,20.37,0.0
2018,5,26,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,27,4,45,25.5,6.0,1.4,10.3,6.5,0.0,0.0
2018,5,27,5,0,51.0,12.0,1.5,10.6,13.0,9.44,0.0
2018,5,27,5,15,157.0,26.5,1.65,11.2,42.0,20.05,5.75
2018,5,27,5,30,263.0,41.0,1.8,11.8,71.0,31.05,20.99
2018,5,27,5,45,356.5,50.5,1.95,12.45,112.5,40.87,30.5
2018,5,27,6,0,450.0,60.0,2.1,13.1,154.0,48.3,37.51
2018,5,27,6,15,511.5,67.0,2.05,13.95,201.5,53.5,42.26
2018,5,27,6,30,573.0,74.0,2.0,14.8,249.0,58.72,46.82
2018,5,27,6,45,578.0,86.0,1.9,15.7,290.0,66.7,53.65
2018,5,27,7,0,583.0,98.0,1.8,16.6,331.0,74.25,59.92
2018,5,27,7,15,596.5,109.5,1.9,17.35,375.5,81.15,65.54
2018,5,27,7,30,610.0,121.0,2.0,18.1,420.0,87.65,70.72
2018,5,27,7,45,677.0,113.5,2.05,18.9,478.0,82.68,65.99
2018,5,27,8,0,744.0,106.0,2.1,19.7,536.0,84.98,67.52
2018,5,27,8,15,787.0,103.5,2.2,20.3,592.0,83.36,65.77
2018,5,27,8,30,830.0,101.0,2.3,20.9,648.0,82.02,64.28
2018,5,27,8,45,844.5,103.0,2.35,21.5,691.0,123.01,74.4
2018,5,27,9,0,859.0,105.0,2.4,22.1,734.0,180.35,103.91
2018,5,27,9,15,870.0,106.5,2.45,22.75,772.0,237.83,145.63
2018,5,27,9,30,881.0,108.0,2.5,23.4,810.0,295.75,193.04
2018,5,27,9,45,889.5,108.5,2.55,24.0,842.0,352.47,241.38
2018,5,27,10,0,898.0,109.0,2.6,24.6,874.0,408.84,289.33
2018,5,27,10,15,904.0,110.0,2.6,25.1,900.5,463.92,335.36
2018,5,27,10,30,910.0,111.0,2.6,25.6,927.0,517.93,379.19
2018,5,27,10,45,879.5,134.5,2.65,26.1,937.0,567.04,418.11
2018,5,27,11,0,849.0,158.0,2.7,26.6,947.0,616.86,455.8
2018,5,27,11,15,875.5,143.0,2.8,26.95,966.0,659.49,488.44
2018,5,27,11,30,902.0,128.0,2.9,27.3,985.0,707.39,523.93
2018,5,27,11,45,914.0,120.5,2.95,27.7,992.5,749.66,554.27
2018,5,27,12,0,926.0,113.0,3.0,28.1,1000.0,789.81,582.57
2018,5,27,12,15,926.0,113.0,3.05,28.35,998.0,824.36,605.46
2018,5,27,12,30,926.0,113.0,3.1,28.6,996.0,855.86,626.05
2018,5,27,12,45,925.0,111.5,3.2,28.85,986.0,882.02,643.35
2018,5,27,13,0,924.0,110.0,3.3,29.1,976.0,904.67,658.4
2018,5,27,13,15,921.5,109.0,3.35,29.25,959.5,922.82,670.51
2018,5,27,13,30,919.0,108.0,3.4,29.4,943.0,937.2,680.26
2018,5,27,13,45,915.0,106.5,3.45,29.55,919.5,945.93,686.44
2018,5,27,14,0,911.0,105.0,3.5,29.7,896.0,950.77,690.24
2018,5,27,14,15,904.5,104.0,3.5,29.7,866.0,949.9,690.56
2018,5,27,14,30,898.0,103.0,3.5,29.7,836.0,945.2,688.53
2018,5,27,14,45,890.0,100.5,3.55,29.7,800.0,933.81,682.55
2018,5,27,15,0,882.0,98.0,3.6,29.7,764.0,918.72,674.25
2018,5,27,15,15,870.5,96.0,3.6,29.7,722.5,897.46,661.61
2018,5,27,15,30,859.0,94.0,3.6,29.7,681.0,872.91,646.8
2018,5,27,15,45,839.5,92.5,3.55,29.3,634.0,838.91,626.29
2018,5,27,16,0,820.0,91.0,3.5,28.9,587.0,811.57,610.23
2018,5,27,16,15,799.5,88.0,3.45,28.45,538.5,769.82,584.02
2018,5,27,16,30,779.0,85.0,3.4,28.0,490.0,726.16,556.1
2018,5,27,16,45,756.5,81.0,3.4,27.55,441.5,678.26,524.76
2018,5,27,17,0,734.0,77.0,3.4,27.1,393.0,629.22,491.54
2018,5,27,17,15,697.0,73.0,3.4,26.2,342.0,569.65,449.04
2018,5,27,17,30,660.0,69.0,3.4,25.3,291.0,513.8,407.58
2018,5,27,17,45,608.0,63.5,3.45,24.4,241.5,446.16,355.3
2018,5,27,18,0,556.0,58.0,3.5,23.5,192.0,381.7,303.26
2018,5,27,18,15,478.5,50.0,3.6,22.35,146.5,306.01,240.63
2018,5,27,18,30,401.0,42.0,3.7,21.2,101.0,237.31,181.67
2018,5,27,18,45,282.5,32.0,3.75,20.05,66.0,159.36,112.11
2018,5,27,19,0,164.0,22.0,3.8,18.9,31.0,85.49,0.0
2018,5,27,19,15,82.0,11.0,3.85,18.15,15.5,29.51,0.0
2018,5,27,19,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,28,4,45,50.0,6.0,1.65,12.15,7.5,0.0,0.0
2018,5,28,5,0,100.0,12.0,1.8,12.4,15.0,9.44,0.0
2018,5,28,5,15,230.5,23.5,2.0,13.0,46.0,19.3,5.77
2018,5,28,5,30,361.0,35.0,2.2,13.6,77.0,28.86,19.0
2018,5,28,5,45,448.0,42.0,2.35,14.15,119.5,34.56,24.77
2018,5,28,6,0,535.0,49.0,2.5,14.7,162.0,40.39,30.27
2018,5,28,6,15,591.5,54.5,2.4,15.55,210.5,44.87,34.34
2018,5,28,6,30,648.0,60.0,2.3,16.4,259.0,53.48,41.9
2018,5,28,6,45,687.0,64.5,2.2,17.25,309.5,57.28,45.05
2018,5,28,7,0,726.0,69.0,2.1,18.1,360.0,61.07,48.08
2018,5,28,7,15,754.0,72.5,2.05,19.1,410.5,63.89,50.17
2018,5,28,7,30,782.0,76.0,2.0,20.1,461.0,66.66,52.17
2018,5,28,7,45,803.0,79.5,1.95,21.1,510.5,69.22,53.94
2018,5,28,8,0,824.0,83.0,1.9,22.1,560.0,79.82,62.51
2018,5,28,8,15,840.0,85.5,1.9,22.9,606.5,82.01,63.92
2018,5,28,8,30,856.0,88.0,1.9,23.7,653.0,84.05,65.22
2018,5,28,8,45,869.0,90.5,1.9,24.5,696.0,116.41,68.03
2018,5,28,9,0,882.0,93.0,1.9,25.3,739.0,175.07,97.57
2018,5,28,9,15,890.5,95.5,2.0,26.0,777.0,233.84,139.64
2018,5,28,9,30,899.0,98.0,2.1,26.7,815.0,292.78,187.25
2018,5,28,9,45,904.5,100.5,2.15,27.4,847.0,350.74,235.87
2018,5,28,10,0,910.0,103.0,2.2,28.1,879.0,408.04,283.74
2018,5,28,10,15,916.5,103.5,2.35,28.7,905.5,463.51,329.51
2018,5,28,10,30,923.0,104.0,2.5,29.3,932.0,517.93,373.23
2018,5,28,10,45,928.0,105.0,2.6,29.9,952.5,570.65,414.22
2018,5,28,11,0,933.0,106.0,2.7,30.5,973.0,621.75,452.74
2018,5,28,11,15,936.5,106.0,2.75,30.85,986.0,669.34,487.96
2018,5,28,11,30,940.0,106.0,2.8,31.2,999.0,714.76,520.71
2018,5,28,11,45,942.0,105.5,2.8,31.6,1004.5,756.38,549.73
2018,5,28,12,0,944.0,105.0,2.8,32.0,1010.0,795.35,576.25
2018,5,28,12,15,943.0,106.0,2.85,32.2,1008.0,830.4,598.94
2018,5,28,12,30,942.0,107.0,2.9,32.4,1006.0,862.31,619.49
2018,5,28,12,45,939.0,107.5,2.95,32.65,996.0,888.83,636.36
2018,5,28,13,0,936.0,108.0,3.0,32.9,986.0,911.78,650.97
2018,5,28,13,15,933.0,107.0,3.0,33.0,969.0,929.7,662.46
2018,5,28,13,30,930.0,106.0,3.0,33.1,952.0,943.8,671.61
2018,5,28,13,45,925.0,105.5,3.05,33.25,928.0,952.69,677.78
2018,5,28,14,0,920.0,105.0,3.1,33.4,904.0,957.68,681.62
2018,5,28,14,15,913.5,103.0,3.15,33.4,873.0,955.89,681.7
2018,5,28,14,30,907.0,101.0,3.2,33.4,842.0,950.2,679.45
2018,5,28,14,45,898.0,99.5,3.25,33.4,806.0,938.89,673.71
2018,5,28,15,0,889.0,98.0,3.3,33.4,770.0,923.92,665.7
2018,5,28,15,15,873.0,97.5,3.3,33.4,727.0,900.19,651.72
2018,5,28,15,30,857.0,97.0,3.3,33.4,684.0,873.32,635.73
2018,5,28,15,45,846.5,93.0,3.3,33.0,640.0,844.5,619.39
2018,5,28,16,0,836.0,89.0,3.3,32.6,596.0,821.71,606.98
2018,5,28,16,15,817.0,85.0,3.3,32.1,547.0,779.65,581.48
2018,5,28,16,30,798.0,81.0,3.3,31.6,498.0,735.55,554.17
2018,5,28,16,45,772.0,78.0,3.25,31.1,447.5,685.64,521.95
2018,5,28,17,0,746.0,75.0,3.2,30.6,397.0,634.79,488.12
2018,5,28,17,15,711.0,70.5,3.15,29.65,346.0,575.65,446.72
2018,5,28,17,30,676.0,66.0,3.1,28.7,295.0,517.07,404.06
2018,5,28,17,45,626.0,61.0,3.0,27.7,245.5,453.13,355.31
2018,5,28,18,0,576.0,56.0,2.9,26.7,196.0,389.61,304.84
2018,5,28,18,15,500.5,49.0,3.05,25.55,150.5,315.11,244.28
2018,5,28,18,30,425.0,42.0,3.2,24.4,105.0,247.25,186.86
2018,5,28,18,45,305.0,32.0,3.3,23.25,68.5,167.5,117.1
2018,5,28,19,0,185.0,22.0,3.4,22.1,32.0,92.56,4.93
2018,5,28,19,15,92.5,11.0,3.55,21.2,16.0,32.16,0.0
2018,5,28,19,30,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.8,19.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,29,4,45,50.5,6.5,2.9,13.2,8.0,0.0,0.0
2018,5,29,5,0,101.0,13.0,3.1,13.3,16.0,10.23,0.0
2018,5,29,5,15,231.5,24.0,3.2,13.85,47.0,19.71,6.41
2018,5,29,5,30,362.0,35.0,3.3,14.4,78.0,28.85,18.94
2018,5,29,5,45,449.0,42.5,3.35,14.9,121.0,34.95,25.03
2018,5,29,6,0,536.0,50.0,3.4,15.4,164.0,41.16,30.86
2018,5,29,6,15,592.5,56.0,3.35,16.25,212.5,46.0,35.23
2018,5,29,6,30,649.0,62.0,3.3,17.1,261.0,50.85,39.45
2018,5,29,6,45,688.0,66.0,3.25,17.95,311.5,58.45,45.94
2018,5,29,7,0,727.0,70.0,3.2,18.8,362.0,61.83,48.6
2018,5,29,7,15,755.0,73.5,3.15,19.7,412.5,64.63,50.68
2018,5,29,7,30,783.0,77.0,3.1,20.6,463.0,67.38,52.68
2018,5,29,7,45,804.5,79.5,3.05,21.55,512.0,69.24,53.87
2018,5,29,8,0,826.0,82.0,3.0,22.5,561.0,79.25,61.94
2018,5,29,8,15,841.0,85.5,2.95,23.3,607.5,82.04,63.87
2018,5,29,8,30,856.0,89.0,2.9,24.1,654.0,84.65,65.64
2018,5,29,8,45,868.0,90.5,2.9,24.9,696.0,115.56,67.69
2018,5,29,9,0,880.0,92.0,2.9,25.7,738.0,173.34,96.44
2018,5,29,9,15,890.5,94.0,2.9,26.35,776.5,231.95,138.34
2018,5,29,9,30,901.0,96.0,2.9,27.0,815.0,290.97,186.05
2018,5,29,9,45,909.5,96.5,2.9,27.65,847.5,348.53,234.54
2018,5,29,10,0,918.0,97.0,2.9,28.3,880.0,405.73,282.62
2018,5,29,10,15,923.0,97.5,2.95,28.8,905.5,460.88,328.47
2018,5,29,10,30,928.0,98.0,3.0,29.3,931.0,514.8,372.09
2018,5,29,10,45,931.5,99.0,3.05,29.8,950.5,566.86,412.96
2018,5,29,11,0,935.0,100.0,3.1,30.3,970.0,617.15,451.23
2018,5,29,11,15,937.5,100.5,3.2,30.6,982.5,664.46,486.81
2018,5,29,11,30,940.0,101.0,3.3,30.9,995.0,709.53,519.9
2018,5,29,11,45,940.5,101.5,3.35,31.25,1000.0,750.77,549.29
2018,5,29,12,0,941.0,102.0,3.4,31.6,1005.0,789.28,576.18
2018,5,29,12,15,939.5,103.5,3.5,31.65,1003.0,824.18,599.65
2018,5,29,12,30,938.0,105.0,3.6,31.7,1001.0,855.95,621.01
2018,5,29,12,45,934.5,106.0,3.75,31.8,991.0,882.34,638.95
2018,5,29,13,0,931.0,107.0,3.9,31.9,981.0,905.17,654.64
2018,5,29,13,15,928.0,106.5,4.05,31.7,964.5,923.44,668.22
2018,5,29,13,30,925.0,106.0,4.2,31.5,948.0,937.94,679.48
2018,5,29,13,45,921.0,104.5,4.35,31.35,924.5,946.75,687.01
2018,5,29,14,0,917.0,103.0,4.5,31.2,901.0,951.65,692.13
2018,5,29,14,15,911.5,101.5,4.65,30.8,871.5,951.27,694.53
2018,5,29,14,30,906.0,100.0,4.8,30.4,842.0,947.02,695.03
2018,5,29,14,45,893.5,101.0,4.9,30.05,805.5,935.13,689.99
2018,5,29,15,0,881.0,102.0,5.0,29.7,769.0,919.7,682.62
2018,5,29,15,15,870.0,99.5,5.0,29.7,728.0,898.54,669.76
2018,5,29,15,30,859.0,97.0,5.0,29.7,687.0,874.06,654.66
2018,5,29,15,45,851.0,92.5,5.2,28.4,644.0,846.86,642.16
2018,5,29,16,0,843.0,88.0,5.4,27.1,601.0,816.54,627.02
2018,5,29,16,15,827.5,85.0,5.45,26.1,554.0,787.31,610.75
2018,5,29,16,30,812.0,82.0,5.5,25.1,507.0,746.85,585.86
2018,5,29,16,45,788.5,78.5,5.55,24.1,457.0,697.81,553.94
2018,5,29,17,0,765.0,75.0,5.6,23.1,407.0,647.61,520.07
2018,5,29,17,15,731.0,71.0,5.6,21.9,355.5,589.0,477.29
2018,5,29,17,30,697.0,67.0,5.6,20.7,304.0,530.78,433.01
2018,5,29,17,45,647.5,62.0,5.6,19.55,254.0,466.28,381.54
2018,5,29,18,0,598.0,57.0,5.6,18.4,204.0,401.99,328.07
2018,5,29,18,15,522.0,50.5,5.55,17.5,157.5,326.69,263.29
2018,5,29,18,30,446.0,44.0,5.5,16.6,111.0,257.88,202.14
2018,5,29,18,45,321.5,33.5,5.4,15.65,73.0,174.74,127.07
2018,5,29,19,0,197.0,23.0,5.3,14.7,35.0,97.53,15.09
2018,5,29,19,15,98.5,11.5,5.3,14.25,17.5,34.06,0.0
2018,5,29,19,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,10.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.0,10.45,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.1,10.6,12.0,8.65,0.0
2018,5,30,5,15,94.0,25.5,5.2,10.9,35.0,19.2,6.6
2018,5,30,5,30,154.0,40.0,5.3,11.2,58.0,29.94,20.18
2018,5,30,5,45,195.5,55.5,5.4,11.5,90.0,41.19,30.92
2018,5,30,6,0,237.0,71.0,5.5,11.8,122.0,52.28,41.26
2018,5,30,6,15,253.5,89.5,5.6,12.1,156.5,64.82,52.71
2018,5,30,6,30,270.0,108.0,5.7,12.4,191.0,77.01,63.63
2018,5,30,6,45,275.5,127.5,5.75,12.7,225.5,89.25,74.39
2018,5,30,7,0,281.0,147.0,5.8,13.0,260.0,101.05,84.58
2018,5,30,7,15,229.5,174.5,5.85,13.25,275.0,115.82,97.23
2018,5,30,7,30,178.0,202.0,5.9,13.5,290.0,134.34,112.99
2018,5,30,7,45,130.5,225.0,5.9,13.75,293.0,146.0,122.61
2018,5,30,8,0,83.0,248.0,5.9,14.0,296.0,163.72,137.37
2018,5,30,8,15,151.5,271.0,5.95,14.15,367.5,170.46,142.64
2018,5,30,8,30,220.0,294.0,6.0,14.3,439.0,183.64,153.39
2018,5,30,8,45,250.0,311.0,6.0,14.5,486.5,194.64,149.43
2018,5,30,9,0,280.0,328.0,6.0,14.7,534.0,230.61,172.08
2018,5,30,9,15,333.5,330.0,6.05,14.9,587.5,266.63,197.32
2018,5,30,9,30,387.0,332.0,6.1,15.1,641.0,308.5,229.63
2018,5,30,9,45,555.0,271.5,6.1,15.25,734.5,347.67,258.08
2018,5,30,10,0,723.0,211.0,6.1,15.4,828.0,405.57,304.22
2018,5,30,10,15,639.0,257.0,6.1,15.9,815.0,447.54,342.73
2018,5,30,10,30,555.0,303.0,6.1,16.4,802.0,482.8,373.84
2018,5,30,10,45,336.5,362.0,6.15,16.9,666.5,445.95,347.97
2018,5,30,11,0,118.0,421.0,6.2,17.4,531.0,387.75,302.69
2018,5,30,11,15,218.0,430.0,6.2,17.8,636.5,468.78,365.9
2018,5,30,11,30,318.0,439.0,6.2,18.2,742.0,561.71,437.28
2018,5,30,11,45,438.0,378.5,6.25,18.6,798.0,626.51,487.99
2018,5,30,12,0,558.0,318.0,6.3,19.0,854.0,694.05,540.65
2018,5,30,12,15,486.5,348.0,6.35,19.05,814.5,690.11,537.09
2018,5,30,12,30,415.0,378.0,6.4,19.1,775.0,680.13,528.92
2018,5,30,12,45,478.0,355.5,6.5,19.15,808.0,733.75,570.78
2018,5,30,13,0,541.0,333.0,6.6,19.2,841.0,787.26,612.18
2018,5,30,13,15,465.5,356.5,6.65,19.0,788.0,758.71,590.67
2018,5,30,13,30,390.0,380.0,6.7,18.8,735.0,725.19,565.48
2018,5,30,13,45,429.5,357.5,6.75,18.6,739.0,751.83,587.77
2018,5,30,14,0,469.0,335.0,6.8,18.4,743.0,776.2,608.28
2018,5,30,14,15,570.5,277.0,6.8,18.15,756.5,821.44,646.18
2018,5,30,14,30,672.0,219.0,6.8,17.9,770.0,869.49,685.88
2018,5,30,14,45,758.5,173.0,6.85,17.6,769.0,903.22,713.46
2018,5,30,15,0,845.0,127.0,6.9,17.3,768.0,923.79,730.87
2018,5,30,15,15,835.5,123.5,6.9,17.3,728.0,903.27,717.2
2018,5,30,15,30,826.0,120.0,6.9,17.3,688.0,879.39,701.25
2018,5,30,15,45,810.0,117.0,6.9,16.65,643.0,847.26,680.82
2018,5,30,16,0,794.0,114.0,6.9,16.0,598.0,812.41,658.11
2018,5,30,16,15,771.0,110.5,6.85,15.6,549.0,768.89,627.66
2018,5,30,16,30,748.0,107.0,6.8,15.2,500.0,727.95,598.82
2018,5,30,16,45,716.5,103.5,6.75,14.8,449.0,675.05,559.79
2018,5,30,17,0,685.0,100.0,6.7,14.4,398.0,621.68,518.59
2018,5,30,17,15,639.5,95.5,6.6,13.9,346.0,557.8,467.8
2018,5,30,17,30,594.0,91.0,6.5,13.4,294.0,495.37,416.77
2018,5,30,17,45,513.5,85.5,6.4,12.95,240.5,413.57,348.0
2018,5,30,18,0,433.0,80.0,6.3,12.5,187.0,334.25,279.67
2018,5,30,18,15,335.5,66.5,6.1,12.1,138.0,250.68,206.47
2018,5,30,18,30,238.0,53.0,5.9,11.7,89.0,176.76,140.99
2018,5,30,18,45,152.5,39.0,5.7,11.3,59.0,108.8,79.86
2018,5,30,19,0,67.0,25.0,5.5,10.9,29.0,54.28,10.71
2018,5,30,19,15,34.0,13.0,5.45,10.75,15.0,18.86,0.0
2018,5,30,19,30,1.0,1.0,5.4,10.6,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.35,10.5,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,10.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,10.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,31,4,45,4.5,5.5,4.35,10.55,5.5,0.0,0.0
2018,5,31,5,0,9.0,11.0,4.4,10.6,11.0,8.65,0.0
2018,5,31,5,15,54.5,27.5,4.4,10.8,33.5,20.54,7.81
2018,5,31,5,30,100.0,44.0,4.4,11.0,56.0,32.33,22.3
2018,5,31,5,45,151.0,59.5,4.45,11.15,87.0,43.48,33.02
2018,5,31,6,0,202.0,75.0,4.5,11.3,118.0,54.53,43.37
2018,5,31,6,15,259.0,90.0,4.5,11.65,160.5,65.21,53.15
2018,5,31,6,30,316.0,105.0,4.5,12.0,203.0,74.39,61.38
2018,5,31,6,45,300.0,126.5,4.5,12.35,233.0,89.04,74.28
2018,5,31,7,0,284.0,148.0,4.5,12.7,263.0,101.69,85.19
2018,5,31,7,15,354.0,156.5,4.5,13.15,319.0,107.95,90.28
2018,5,31,7,30,424.0,165.0,4.5,13.6,375.0,109.78,91.41
2018,5,31,7,45,573.0,147.0,4.5,14.05,461.5,101.98,84.15
2018,5,31,8,0,722.0,129.0,4.5,14.5,548.0,91.95,75.02
2018,5,31,8,15,722.5,139.0,4.5,14.95,587.5,96.37,78.48
2018,5,31,8,30,723.0,149.0,4.5,15.4,627.0,100.37,81.55
2018,5,31,8,45,776.0,138.5,4.5,15.9,682.0,129.01,84.01
2018,5,31,9,0,829.0,128.0,4.5,16.4,737.0,179.89,107.84
2018,5,31,9,15,845.0,128.0,4.55,16.75,776.5,236.59,149.66
2018,5,31,9,30,861.0,128.0,4.6,17.1,816.0,299.17,201.91
2018,5,31,9,45,875.0,126.0,4.65,17.5,850.0,354.94,250.99
2018,5,31,10,0,889.0,124.0,4.7,17.9,884.0,410.91,300.49
2018,5,31,10,15,896.0,124.5,4.75,18.1,910.5,465.59,348.65
2018,5,31,10,30,903.0,125.0,4.8,18.3,937.0,519.3,394.93
2018,5,31,10,45,908.0,125.5,4.9,18.55,957.0,570.81,438.36
2018,5,31,11,0,913.0,126.0,5.0,18.8,977.0,620.73,479.44
2018,5,31,11,15,916.0,127.0,5.05,18.9,990.0,668.0,517.63
2018,5,31,11,30,919.0,128.0,5.1,19.0,1003.0,713.17,553.38
2018,5,31,11,45,920.0,128.5,5.15,19.1,1008.5,754.31,585.43
2018,5,31,12,0,921.0,129.0,5.2,19.2,1014.0,792.87,615.03
2018,5,31,12,15,916.0,132.0,5.25,19.2,1010.5,826.01,639.86
2018,5,31,12,30,911.0,135.0,5.3,19.2,1007.0,855.95,661.53
2018,5,31,12,45,902.5,139.0,5.35,19.2,995.5,880.47,679.37
2018,5,31,13,0,894.0,143.0,5.4,19.2,984.0,901.42,694.74
2018,5,31,13,15,890.5,142.5,5.4,19.15,967.5,919.35,707.92
2018,5,31,13,30,887.0,142.0,5.4,19.1,951.0,933.61,718.6
2018,5,31,13,45,881.5,140.5,5.35,19.05,927.0,941.46,724.58
2018,5,31,14,0,876.0,139.0,5.3,19.0,903.0,945.49,728.01
2018,5,31,14,15,868.0,137.5,5.3,18.9,872.5,943.43,727.77
2018,5,31,14,30,860.0,136.0,5.3,18.8,842.0,951.32,734.75
2018,5,31,14,45,849.0,133.5,5.3,18.65,805.0,937.74,726.75
2018,5,31,15,0,838.0,131.0,5.3,18.5,768.0,920.55,716.38
2018,5,31,15,15,824.5,128.5,5.3,18.5,726.5,897.66,701.57
2018,5,31,15,30,811.0,126.0,5.3,18.5,685.0,871.56,684.47
2018,5,31,15,45,794.0,122.5,5.2,18.05,639.5,838.4,662.78
2018,5,31,16,0,777.0,119.0,5.1,17.6,594.0,802.6,639.02
2018,5,31,16,15,756.0,114.5,5.05,17.25,545.5,764.79,613.53
2018,5,31,16,30,735.0,110.0,5.0,16.9,497.0,720.53,582.82
2018,5,31,16,45,707.0,104.5,5.0,16.55,446.5,668.48,545.41
2018,5,31,17,0,679.0,99.0,5.0,16.2,396.0,615.8,505.9
2018,5,31,17,15,640.5,93.0,4.9,15.75,345.0,555.32,458.91
2018,5,31,17,30,602.0,87.0,4.8,15.3,294.0,495.86,411.32
2018,5,31,17,45,548.5,80.0,4.7,14.8,245.0,428.12,355.49
2018,5,31,18,0,495.0,73.0,4.6,14.3,196.0,363.59,300.53
2018,5,31,18,15,415.5,63.0,4.4,13.8,150.5,287.63,234.58
2018,5,31,18,30,336.0,53.0,4.2,13.3,105.0,217.91,172.79
2018,5,31,18,45,229.5,40.0,4.0,12.75,70.0,146.46,108.4
2018,5,31,19,0,123.0,27.0,3.8,12.2,35.0,79.65,23.07
2018,5,31,19,15,63.0,14.5,3.65,11.9,18.5,27.39,0.0
2018,5,31,19,30,3.0,2.0,3.5,11.6,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.4,11.3,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,4,45,36.0,7.0,1.25,8.75,8.0,0.0,0.0
2018,6,1,5,0,72.0,14.0,1.3,9.1,16.0,11.02,0.0
2018,6,1,5,15,187.5,27.5,1.45,9.8,47.0,20.89,8.43
2018,6,1,5,30,303.0,41.0,1.6,10.5,78.0,31.28,21.52
2018,6,1,5,45,393.5,50.5,1.75,11.2,121.0,41.01,30.87
2018,6,1,6,0,484.0,60.0,1.9,11.9,164.0,48.51,37.93
2018,6,1,6,15,545.0,66.5,1.85,12.55,212.5,53.4,42.44
2018,6,1,6,30,606.0,73.0,1.8,13.2,261.0,58.33,46.79
2018,6,1,6,45,650.0,78.0,1.7,13.8,312.0,61.94,49.83
2018,6,1,7,0,694.0,83.0,1.6,14.4,363.0,65.56,52.77
2018,6,1,7,15,725.5,86.5,1.55,15.35,414.0,67.91,54.46
2018,6,1,7,30,757.0,90.0,1.5,16.3,465.0,75.97,61.07
2018,6,1,7,45,781.5,93.0,1.45,17.25,515.0,77.89,62.26
2018,6,1,8,0,806.0,96.0,1.4,18.2,565.0,79.75,63.4
2018,6,1,8,15,824.0,99.0,1.5,19.05,612.0,81.37,64.37
2018,6,1,8,30,842.0,102.0,1.6,19.9,659.0,82.9,65.25
2018,6,1,8,45,856.5,103.0,1.75,20.8,702.0,119.74,73.51
2018,6,1,9,0,871.0,104.0,1.9,21.7,745.0,176.87,101.3
2018,6,1,9,15,884.0,105.0,2.0,22.2,784.5,234.79,142.62
2018,6,1,9,30,897.0,106.0,2.1,22.7,824.0,293.37,190.28
2018,6,1,9,45,907.5,106.5,2.15,23.2,858.0,351.3,239.5
2018,6,1,10,0,918.0,107.0,2.2,23.7,892.0,409.11,288.63
2018,6,1,10,15,924.0,108.0,2.25,24.1,918.5,465.01,335.6
2018,6,1,10,30,930.0,109.0,2.3,24.5,945.0,519.83,380.42
2018,6,1,10,45,934.5,109.5,2.35,24.95,965.0,572.19,422.0
2018,6,1,11,0,939.0,110.0,2.4,25.4,985.0,622.87,461.02
2018,6,1,11,15,941.5,110.0,2.4,25.75,997.5,670.06,496.35
2018,6,1,11,30,944.0,110.0,2.4,26.1,1010.0,714.99,529.06
2018,6,1,11,45,945.5,109.5,2.45,26.4,1015.0,756.42,558.88
2018,6,1,12,0,947.0,109.0,2.5,26.7,1020.0,795.17,586.24
2018,6,1,12,15,946.0,109.5,2.55,26.95,1017.5,829.97,609.35
2018,6,1,12,30,945.0,110.0,2.6,27.2,1015.0,861.63,629.96
2018,6,1,12,45,942.0,110.5,2.65,27.45,1005.0,888.34,647.25
2018,6,1,13,0,939.0,111.0,2.7,27.7,995.0,911.49,662.25
2018,6,1,13,15,936.0,110.0,2.75,27.9,978.0,929.63,674.17
2018,6,1,13,30,933.0,109.0,2.8,28.1,961.0,943.96,683.73
2018,6,1,13,45,928.5,107.5,2.85,28.25,937.0,952.58,689.85
2018,6,1,14,0,924.0,106.0,2.9,28.4,913.0,957.27,693.58
2018,6,1,14,15,917.5,104.5,3.0,28.45,882.5,956.18,694.38
2018,6,1,14,30,911.0,103.0,3.1,28.5,852.0,951.21,692.79
2018,6,1,14,45,902.5,101.5,3.15,28.6,816.0,940.58,687.11
2018,6,1,15,0,894.0,100.0,3.2,28.7,780.0,926.26,679.13
2018,6,1,15,15,882.5,97.5,3.2,28.7,738.5,904.64,666.31
2018,6,1,15,30,871.0,95.0,3.2,28.7,697.0,879.68,651.3
2018,6,1,15,45,856.0,93.0,3.35,28.4,651.5,849.1,634.09
2018,6,1,16,0,841.0,91.0,3.5,28.1,606.0,824.79,620.92
2018,6,1,16,15,822.0,88.0,3.55,27.7,557.5,784.04,595.78
2018,6,1,16,30,803.0,85.0,3.6,27.3,509.0,741.22,568.77
2018,6,1,16,45,777.5,81.0,3.65,26.85,458.0,690.63,535.66
2018,6,1,17,0,752.0,77.0,3.7,26.4,407.0,639.05,500.67
2018,6,1,17,15,717.0,73.0,3.65,25.55,356.0,580.5,458.65
2018,6,1,17,30,682.0,69.0,3.6,24.7,305.0,525.13,417.36
2018,6,1,17,45,633.5,63.5,3.55,23.8,255.0,458.86,366.03
2018,6,1,18,0,585.0,58.0,3.5,22.9,205.0,395.37,314.75
2018,6,1,18,15,512.0,51.0,3.55,21.75,159.0,321.8,253.86
2018,6,1,18,30,439.0,44.0,3.6,20.6,113.0,254.53,196.08
2018,6,1,18,45,326.0,34.5,3.6,19.45,76.0,177.07,128.22
2018,6,1,19,0,213.0,25.0,3.6,18.3,39.0,105.45,36.24
2018,6,1,19,15,112.0,13.5,3.7,17.5,20.5,39.03,0.0
2018,6,1,19,30,11.0,2.0,3.8,16.7,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.85,15.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,4,45,59.5,7.5,1.95,11.65,9.5,0.0,0.0
2018,6,2,5,0,119.0,15.0,2.1,12.0,19.0,11.8,0.0
2018,6,2,5,15,246.5,25.5,2.25,12.65,50.5,20.97,8.57
2018,6,2,5,30,374.0,36.0,2.4,13.3,82.0,29.69,19.89
2018,6,2,5,45,460.0,43.5,2.55,13.95,125.5,35.8,25.93
2018,6,2,6,0,546.0,51.0,2.7,14.6,169.0,42.0,31.74
2018,6,2,6,15,602.0,56.5,2.6,15.45,218.0,46.46,35.78
2018,6,2,6,30,658.0,62.0,2.5,16.3,267.0,50.96,39.68
2018,6,2,6,45,697.5,66.5,2.35,17.15,318.0,58.96,46.54
2018,6,2,7,0,737.0,71.0,2.2,18.0,369.0,62.73,49.54
2018,6,2,7,15,764.5,74.5,2.1,19.15,420.0,65.51,51.55
2018,6,2,7,30,792.0,78.0,2.0,20.3,471.0,68.25,53.47
2018,6,2,7,45,813.5,80.5,1.85,21.45,520.0,70.1,54.6
2018,6,2,8,0,835.0,83.0,1.7,22.6,569.0,80.12,62.6
2018,6,2,8,15,851.0,86.0,1.7,23.4,616.0,82.62,64.28
2018,6,2,8,30,867.0,89.0,1.7,24.2,663.0,84.96,65.82
2018,6,2,8,45,879.0,91.0,1.7,25.05,706.0,113.19,67.03
2018,6,2,9,0,891.0,93.0,1.7,25.9,749.0,171.7,94.91
2018,6,2,9,15,897.5,96.5,1.75,26.6,786.5,230.98,136.54
2018,6,2,9,30,904.0,100.0,1.8,27.3,824.0,290.21,183.87
2018,6,2,9,45,907.0,105.0,1.9,28.05,856.0,349.1,232.89
2018,6,2,10,0,910.0,110.0,2.0,28.8,888.0,407.11,281.07
2018,6,2,10,15,916.0,111.0,2.05,29.45,915.0,462.57,326.31
2018,6,2,10,30,922.0,112.0,2.1,30.1,942.0,516.96,369.39
2018,6,2,10,45,927.0,112.5,2.1,30.75,962.0,569.18,409.3
2018,6,2,11,0,932.0,113.0,2.1,31.4,982.0,619.78,446.64
2018,6,2,11,15,934.5,113.5,2.1,31.85,995.0,667.04,480.77
2018,6,2,11,30,937.0,114.0,2.1,32.3,1008.0,712.07,512.34
2018,6,2,11,45,938.5,114.0,2.05,32.7,1013.5,753.65,540.48
2018,6,2,12,0,940.0,114.0,2.0,33.1,1019.0,792.61,566.09
2018,6,2,12,15,941.5,113.0,1.95,33.4,1017.5,827.99,588.02
2018,6,2,12,30,943.0,112.0,1.9,33.7,1016.0,860.36,607.28
2018,6,2,12,45,943.5,110.5,1.85,33.95,1007.0,888.27,623.68
2018,6,2,13,0,944.0,109.0,1.8,34.2,998.0,912.72,637.83
2018,6,2,13,15,941.5,108.0,1.85,34.35,981.5,931.38,649.73
2018,6,2,13,30,939.0,107.0,1.9,34.5,965.0,946.22,659.4
2018,6,2,13,45,923.5,112.0,1.9,34.6,937.5,951.11,662.63
2018,6,2,14,0,908.0,117.0,1.9,34.7,910.0,952.04,663.64
2018,6,2,14,15,908.0,111.5,2.0,34.7,881.5,953.24,666.32
2018,6,2,14,30,908.0,106.0,2.1,34.7,853.0,950.41,666.59
2018,6,2,14,45,883.0,110.5,2.15,34.7,811.0,930.92,656.03
2018,6,2,15,0,858.0,115.0,2.2,34.7,769.0,908.11,643.5
2018,6,2,15,15,855.5,108.5,2.2,34.7,730.5,891.14,634.26
2018,6,2,15,30,853.0,102.0,2.2,34.7,692.0,870.52,622.65
2018,6,2,15,45,849.0,95.5,2.4,34.3,650.0,845.04,610.47
