Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,19,15,97.0,13.5,4.5,19.1,20.0,39.04,0.0
2018,7,21,19,30,11.0,2.0,4.4,18.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,18.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,3.0,15.55,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,7,22,5,15,109.0,14.5,3.1,16.15,22.0,11.41,0.0
2018,7,22,5,30,205.0,27.0,3.2,16.6,42.0,20.58,7.62
2018,7,22,5,45,301.0,37.0,3.3,17.1,78.0,30.16,19.9
2018,7,22,6,0,397.0,47.0,3.4,17.6,114.0,38.17,27.56
2018,7,22,6,15,381.0,61.0,3.35,18.15,143.0,46.18,34.9
2018,7,22,6,30,365.0,75.0,3.3,18.7,172.0,55.5,43.2
2018,7,22,6,45,455.0,80.5,3.3,19.25,227.0,61.86,48.71
2018,7,22,7,0,545.0,86.0,3.3,19.8,282.0,66.04,52.17
2018,7,22,7,15,604.5,88.0,3.35,20.45,336.5,67.42,53.09
2018,7,22,7,30,664.0,90.0,3.4,21.1,391.0,69.01,54.14
2018,7,22,7,45,702.0,91.0,3.45,21.75,442.0,75.46,59.31
2018,7,22,8,0,740.0,92.0,3.5,22.4,493.0,76.19,59.56
2018,7,22,8,15,759.5,95.5,3.55,23.05,539.5,78.2,60.89
2018,7,22,8,30,779.0,99.0,3.6,23.7,586.0,80.11,62.14
2018,7,22,8,45,794.0,101.5,3.65,24.35,629.0,81.17,62.67
2018,7,22,9,0,809.0,104.0,3.7,25.0,672.0,135.53,75.98
2018,7,22,9,15,820.0,106.5,3.75,25.55,710.5,199.25,117.06
2018,7,22,9,30,831.0,109.0,3.8,26.1,749.0,255.45,160.55
2018,7,22,9,45,839.5,111.0,3.9,26.65,782.5,311.09,207.17
2018,7,22,10,0,848.0,113.0,4.0,27.2,816.0,366.62,254.53
2018,7,22,10,15,854.0,115.0,4.05,27.55,843.5,420.86,300.65
2018,7,22,10,30,860.0,117.0,4.1,27.9,871.0,474.26,345.1
2018,7,22,10,45,863.5,119.0,4.2,28.25,892.0,525.38,386.72
2018,7,22,11,0,867.0,121.0,4.3,28.6,913.0,575.0,426.03
2018,7,22,11,15,869.5,122.0,4.4,28.75,927.0,621.61,462.45
2018,7,22,11,30,872.0,123.0,4.5,28.9,941.0,666.25,496.57
2018,7,22,11,45,873.0,123.5,4.55,29.1,948.0,707.36,527.19
2018,7,22,12,0,874.0,124.0,4.6,29.3,955.0,746.06,555.55
2018,7,22,12,15,877.0,122.5,4.7,29.45,956.0,782.14,581.73
2018,7,22,12,30,880.0,121.0,4.8,29.6,957.0,815.56,604.73
2018,7,22,12,45,882.5,118.0,4.9,29.7,950.5,844.43,624.74
2018,7,22,13,0,885.0,115.0,5.0,29.8,944.0,870.14,642.65
2018,7,22,13,15,881.5,114.0,5.1,29.75,929.0,889.04,656.41
2018,7,22,13,30,878.0,113.0,5.2,29.7,914.0,904.31,667.87
2018,7,22,13,45,873.5,111.5,5.3,29.6,892.0,914.52,676.18
2018,7,22,14,0,869.0,110.0,5.4,29.5,870.0,920.98,682.11
2018,7,22,14,15,862.0,109.0,5.45,29.15,842.0,921.84,684.79
2018,7,22,14,30,855.0,108.0,5.5,28.8,814.0,918.99,685.09
2018,7,22,14,45,846.5,106.0,5.6,28.5,780.0,910.06,681.49
2018,7,22,15,0,838.0,104.0,5.7,28.2,746.0,897.55,675.52
2018,7,22,15,15,826.5,101.5,5.7,28.2,707.0,878.31,663.56
2018,7,22,15,30,815.0,99.0,5.7,28.2,668.0,855.82,649.39
2018,7,22,15,45,800.0,97.0,5.75,27.05,625.0,837.98,641.75
2018,7,22,16,0,785.0,95.0,5.8,25.9,582.0,806.73,624.32
2018,7,22,16,15,765.0,92.0,5.8,25.35,535.5,767.6,599.18
2018,7,22,16,30,745.0,89.0,5.8,24.8,489.0,726.48,572.18
2018,7,22,16,45,719.5,85.0,5.75,24.2,440.5,678.24,539.26
2018,7,22,17,0,694.0,81.0,5.7,23.6,392.0,629.01,504.88
2018,7,22,17,15,660.0,76.5,5.6,23.05,343.0,575.59,465.3
2018,7,22,17,30,626.0,72.0,5.5,22.5,294.0,519.87,422.27
2018,7,22,17,45,579.0,66.0,5.45,21.9,246.0,455.32,370.89
2018,7,22,18,0,532.0,60.0,5.4,21.3,198.0,393.39,319.77
2018,7,22,18,15,465.0,52.5,5.25,20.8,154.0,322.53,259.47
2018,7,22,18,30,398.0,45.0,5.1,20.3,110.0,257.33,202.28
2018,7,22,18,45,301.0,34.5,5.0,19.75,74.0,183.28,136.45
2018,7,22,19,0,204.0,24.0,4.9,19.2,38.0,114.01,50.26
2018,7,22,19,15,108.5,13.0,4.85,18.9,20.0,42.12,0.0
2018,7,22,19,30,13.0,2.0,4.8,18.6,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,18.35,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.35,14.4,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.4,14.5,2.0,0.0,0.0
2018,7,23,5,15,137.0,13.5,3.45,15.0,22.5,10.62,0.0
2018,7,23,5,30,256.0,25.0,3.5,15.5,43.0,20.64,7.0
2018,7,23,5,45,356.0,33.5,3.6,16.05,80.5,27.56,17.73
2018,7,23,6,0,456.0,42.0,3.7,16.6,118.0,34.59,24.54
2018,7,23,6,15,521.5,48.5,3.75,17.25,163.5,39.86,29.47
2018,7,23,6,30,587.0,55.0,3.8,17.9,209.0,45.17,34.26
2018,7,23,6,45,632.0,60.0,3.8,18.55,258.0,49.17,37.73
2018,7,23,7,0,677.0,65.0,3.8,19.2,307.0,57.49,44.85
2018,7,23,7,15,709.5,68.5,3.8,19.95,357.0,60.39,47.11
2018,7,23,7,30,742.0,72.0,3.8,20.7,407.0,63.27,49.29
2018,7,23,7,45,766.0,75.5,3.8,21.5,456.5,65.95,51.24
2018,7,23,8,0,790.0,79.0,3.8,22.3,506.0,68.54,53.1
2018,7,23,8,15,808.5,81.5,3.85,23.15,553.0,78.53,61.16
2018,7,23,8,30,827.0,84.0,3.9,24.0,600.0,80.76,62.62
2018,7,23,8,45,841.0,86.0,3.9,24.85,643.5,82.43,63.61
2018,7,23,9,0,855.0,88.0,3.9,25.7,687.0,138.47,76.53
2018,7,23,9,15,867.0,89.0,3.95,26.4,726.5,195.86,112.11
2018,7,23,9,30,879.0,90.0,4.0,27.1,766.0,253.97,157.01
2018,7,23,9,45,889.5,90.5,4.05,27.8,801.0,311.82,205.33
2018,7,23,10,0,900.0,91.0,4.1,28.5,836.0,369.71,254.45
2018,7,23,10,15,906.5,92.0,4.15,29.05,864.0,426.19,302.17
2018,7,23,10,30,913.0,93.0,4.2,29.6,892.0,481.79,348.04
2018,7,23,10,45,917.5,94.0,4.25,30.1,914.0,535.29,391.05
2018,7,23,11,0,922.0,95.0,4.3,30.6,936.0,587.23,431.57
2018,7,23,11,15,924.5,96.0,4.35,30.95,951.0,636.23,469.01
2018,7,23,11,30,927.0,97.0,4.4,31.3,966.0,683.1,503.89
2018,7,23,11,45,928.0,98.0,4.45,31.6,973.5,726.62,535.65
2018,7,23,12,0,929.0,99.0,4.5,31.9,981.0,767.55,564.89
2018,7,23,12,15,926.5,101.0,4.65,31.85,980.5,803.88,590.48
2018,7,23,12,30,924.0,103.0,4.8,31.8,980.0,837.1,613.79
2018,7,23,12,45,919.0,105.5,4.95,31.8,972.0,865.43,633.73
2018,7,23,13,0,914.0,108.0,5.1,31.8,964.0,890.28,651.42
2018,7,23,13,15,911.5,107.5,5.2,31.45,949.5,911.02,667.14
2018,7,23,13,30,909.0,107.0,5.3,31.1,935.0,928.1,680.55
2018,7,23,13,45,905.5,105.5,5.45,30.75,913.5,939.56,690.68
2018,7,23,14,0,902.0,104.0,5.6,30.4,892.0,947.16,698.4
2018,7,23,14,15,897.0,102.5,5.65,30.05,864.0,949.49,702.11
2018,7,23,14,30,892.0,101.0,5.7,29.7,836.0,947.97,703.38
2018,7,23,14,45,885.0,98.5,5.75,29.35,802.0,939.71,700.21
2018,7,23,15,0,878.0,96.0,5.8,29.0,768.0,927.7,694.57
2018,7,23,15,15,867.5,94.0,5.8,29.0,728.5,909.36,683.39
2018,7,23,15,30,857.0,92.0,5.8,29.0,689.0,887.61,669.91
2018,7,23,15,45,843.5,89.5,5.7,28.15,645.0,859.41,653.7
2018,7,23,16,0,830.0,87.0,5.6,27.3,601.0,828.28,635.29
2018,7,23,16,15,809.5,84.5,5.5,26.6,553.0,797.56,616.58
2018,7,23,16,30,789.0,82.0,5.4,25.9,505.0,755.31,589.22
2018,7,23,16,45,753.0,80.0,5.3,25.25,451.5,699.78,551.47
2018,7,23,17,0,717.0,78.0,5.2,24.6,398.0,643.83,512.59
2018,7,23,17,15,688.0,73.0,5.1,23.9,349.0,589.45,473.5
2018,7,23,17,30,659.0,68.0,5.0,23.2,300.0,537.84,434.33
2018,7,23,17,45,621.0,62.0,4.9,22.55,253.0,477.3,386.58
2018,7,23,18,0,583.0,56.0,4.8,21.9,206.0,418.48,338.31
2018,7,23,18,15,510.5,49.5,4.7,21.25,159.5,343.39,275.11
2018,7,23,18,30,438.0,43.0,4.6,20.6,113.0,274.42,215.05
2018,7,23,18,45,328.5,34.0,4.5,20.0,76.0,194.51,144.2
2018,7,23,19,0,219.0,25.0,4.4,19.4,39.0,119.51,47.38
2018,7,23,19,15,117.5,13.5,4.4,18.95,20.5,45.28,0.0
2018,7,23,19,30,16.0,2.0,4.4,18.5,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.0,4.35,18.1,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,17.45,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,16.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.55,15.2,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,24,5,15,130.5,13.5,3.6,15.75,22.0,10.62,0.0
2018,7,24,5,30,244.0,25.0,3.6,16.2,42.0,20.64,6.11
2018,7,24,5,45,345.5,34.0,3.65,16.65,79.0,27.95,17.94
2018,7,24,6,0,447.0,43.0,3.7,17.1,116.0,35.35,25.12
2018,7,24,6,15,514.0,50.0,3.7,17.7,162.0,40.97,30.37
2018,7,24,6,30,581.0,57.0,3.7,18.3,208.0,46.62,35.47
2018,7,24,6,45,627.0,61.5,3.75,18.9,257.0,50.2,38.58
2018,7,24,7,0,673.0,66.0,3.8,19.5,306.0,58.22,45.43
2018,7,24,7,15,706.5,70.0,3.75,20.15,356.5,61.47,48.01
2018,7,24,7,30,740.0,74.0,3.7,20.8,407.0,64.69,50.5
2018,7,24,7,45,765.0,77.5,3.65,21.5,457.0,67.33,52.44
2018,7,24,8,0,790.0,81.0,3.6,22.2,507.0,69.91,54.29
2018,7,24,8,15,809.5,83.5,3.65,23.0,554.5,71.61,55.37
2018,7,24,8,30,829.0,86.0,3.7,23.8,602.0,82.03,63.75
2018,7,24,8,45,844.5,87.0,3.7,24.6,645.5,83.13,64.26
2018,7,24,9,0,860.0,88.0,3.7,25.4,689.0,139.29,77.01
2018,7,24,9,15,866.5,92.0,3.8,26.05,727.5,198.16,114.05
2018,7,24,9,30,873.0,96.0,3.9,26.7,766.0,257.17,159.96
2018,7,24,9,45,875.5,101.5,4.0,27.4,799.0,315.98,209.28
2018,7,24,10,0,878.0,107.0,4.1,28.1,832.0,374.01,258.63
2018,7,24,10,15,885.5,108.0,4.15,28.6,861.0,429.96,305.85
2018,7,24,10,30,893.0,109.0,4.2,29.1,890.0,485.16,351.36
2018,7,24,10,45,899.0,109.0,4.3,29.6,912.0,537.93,393.86
2018,7,24,11,0,905.0,109.0,4.4,30.1,934.0,589.32,434.06
2018,7,24,11,15,909.5,109.5,4.45,30.45,949.5,638.6,471.71
2018,7,24,11,30,914.0,110.0,4.5,30.8,965.0,685.96,506.97
2018,7,24,11,45,916.5,109.5,4.6,31.15,972.5,729.06,538.52
2018,7,24,12,0,919.0,109.0,4.7,31.5,980.0,769.68,567.82
2018,7,24,12,15,918.0,110.0,4.8,31.5,980.0,806.19,593.73
2018,7,24,12,30,917.0,111.0,4.9,31.5,980.0,839.69,616.89
2018,7,24,12,45,914.5,111.0,5.0,31.55,972.0,867.92,636.37
2018,7,24,13,0,912.0,111.0,5.1,31.6,964.0,892.72,653.62
2018,7,24,13,15,909.5,110.5,5.2,31.45,949.5,913.51,668.83
2018,7,24,13,30,907.0,110.0,5.3,31.3,935.0,930.63,681.72
2018,7,24,13,45,903.0,108.5,5.4,31.15,913.0,941.69,690.7
2018,7,24,14,0,899.0,107.0,5.5,31.0,891.0,948.88,697.25
2018,7,24,14,15,894.0,105.5,5.55,30.7,863.5,951.26,700.86
2018,7,24,14,30,889.0,104.0,5.6,30.4,836.0,949.79,702.04
2018,7,24,14,45,881.0,102.0,5.65,30.05,801.5,941.18,698.66
2018,7,24,15,0,873.0,100.0,5.7,29.7,767.0,928.84,692.85
2018,7,24,15,15,862.0,97.5,5.7,29.7,727.0,909.6,681.11
2018,7,24,15,30,851.0,95.0,5.7,29.7,687.0,886.95,667.09
2018,7,24,15,45,838.0,92.5,5.75,28.5,643.5,859.32,653.03
2018,7,24,16,0,825.0,90.0,5.8,27.3,600.0,838.39,643.5
2018,7,24,16,15,808.5,86.5,5.75,26.7,553.0,800.49,619.57
2018,7,24,16,30,792.0,83.0,5.7,26.1,506.0,760.27,593.66
2018,7,24,16,45,769.5,79.0,5.7,25.45,456.5,712.74,562.15
2018,7,24,17,0,747.0,75.0,5.7,24.8,407.0,663.86,528.88
2018,7,24,17,15,715.5,70.5,5.55,24.2,356.5,607.07,487.91
2018,7,24,17,30,684.0,66.0,5.4,23.6,306.0,550.35,444.54
2018,7,24,17,45,639.5,61.0,5.3,22.95,256.5,488.48,395.59
2018,7,24,18,0,595.0,56.0,5.2,22.3,207.0,426.21,344.47
2018,7,24,18,15,528.0,48.5,5.05,21.7,160.5,352.08,281.81
2018,7,24,18,30,461.0,41.0,4.9,21.1,114.0,283.62,221.87
2018,7,24,18,45,356.0,32.5,4.75,20.5,77.0,204.85,151.18
2018,7,24,19,0,251.0,24.0,4.6,19.9,40.0,129.72,44.42
2018,7,24,19,15,133.5,13.5,4.6,19.55,21.0,50.13,0.0
2018,7,24,19,30,16.0,3.0,4.6,19.2,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.6,18.9,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,18.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,17.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,17.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,3.3,14.4,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,3.3,14.5,2.0,0.0,0.0
2018,7,25,5,15,167.5,12.5,3.3,15.0,22.5,9.83,0.0
2018,7,25,5,30,311.0,22.0,3.3,15.5,43.0,18.3,3.9
2018,7,25,5,45,414.0,29.5,3.3,16.0,82.0,24.6,15.09
2018,7,25,6,0,517.0,37.0,3.3,16.5,121.0,33.71,23.74
2018,7,25,6,15,581.0,42.5,3.25,17.35,168.0,38.78,28.5
2018,7,25,6,30,645.0,48.0,3.2,18.2,215.0,43.92,33.12
2018,7,25,6,45,686.5,52.5,3.15,19.05,265.0,48.04,36.67
2018,7,25,7,0,728.0,57.0,3.1,19.9,315.0,52.15,40.08
2018,7,25,7,15,757.5,61.0,3.05,21.1,366.0,55.67,42.82
2018,7,25,7,30,787.0,65.0,3.0,22.3,417.0,59.13,45.42
2018,7,25,7,45,808.0,68.0,2.95,23.5,466.5,68.74,53.21
2018,7,25,8,0,829.0,71.0,2.9,24.7,516.0,71.81,55.33
2018,7,25,8,15,845.0,73.5,2.95,25.75,563.5,74.31,56.98
2018,7,25,8,30,861.0,76.0,3.0,26.8,611.0,76.67,58.5
2018,7,25,8,45,873.5,79.0,3.0,27.8,655.5,79.1,60.08
2018,7,25,9,0,886.0,82.0,3.0,28.8,700.0,138.3,74.17
2018,7,25,9,15,892.5,85.5,3.05,29.85,739.0,198.47,111.31
2018,7,25,9,30,899.0,89.0,3.1,30.9,778.0,258.74,157.22
2018,7,25,9,45,903.0,93.0,3.1,31.9,811.5,318.54,206.1
2018,7,25,10,0,907.0,97.0,3.1,32.9,845.0,377.69,254.92
2018,7,25,10,15,912.5,99.0,3.2,33.8,873.5,435.16,301.8
2018,7,25,10,30,918.0,101.0,3.3,34.7,902.0,491.64,346.6
2018,7,25,10,45,922.0,101.5,3.35,35.6,923.5,545.07,387.64
2018,7,25,11,0,926.0,102.0,3.4,36.5,945.0,596.87,426.03
2018,7,25,11,15,928.0,104.0,3.55,37.05,960.0,646.78,462.66
2018,7,25,11,30,930.0,106.0,3.7,37.6,975.0,694.52,496.75
2018,7,25,11,45,931.0,106.0,3.85,38.2,982.0,737.67,526.8
2018,7,25,12,0,932.0,106.0,4.0,38.8,989.0,778.17,554.38
2018,7,25,12,15,922.5,113.0,4.15,38.8,986.5,813.55,578.43
2018,7,25,12,30,913.0,120.0,4.3,38.8,984.0,845.46,599.7
2018,7,25,12,45,923.0,112.0,4.5,38.85,979.5,877.39,621.07
2018,7,25,13,0,933.0,104.0,4.7,38.9,975.0,906.09,640.38
2018,7,25,13,15,929.5,103.5,4.9,38.6,959.5,926.35,655.37
2018,7,25,13,30,926.0,103.0,5.1,38.3,944.0,942.81,668.52
2018,7,25,13,45,917.5,104.5,5.25,38.0,921.0,952.76,677.31
2018,7,25,14,0,909.0,106.0,5.4,37.7,898.0,958.79,683.72
2018,7,25,14,15,877.5,118.5,5.5,37.15,862.0,950.24,681.19
2018,7,25,14,30,846.0,131.0,5.6,36.6,826.0,937.76,676.19
2018,7,25,14,45,808.5,141.0,5.75,36.05,782.5,928.06,673.36
2018,7,25,15,0,771.0,151.0,5.9,35.5,739.0,900.9,658.78
2018,7,25,15,15,786.5,134.0,5.9,35.5,706.0,892.37,654.52
2018,7,25,15,30,802.0,117.0,5.9,35.5,673.0,879.24,647.15
2018,7,25,15,45,774.0,114.5,6.0,33.9,622.5,838.76,625.74
2018,7,25,16,0,746.0,112.0,6.1,32.3,572.0,796.03,602.17
2018,7,25,16,15,723.5,107.0,6.1,30.9,523.5,753.38,577.06
2018,7,25,16,30,701.0,102.0,6.1,29.5,475.0,713.1,552.99
2018,7,25,16,45,708.0,89.5,6.1,28.1,434.0,677.97,532.04
2018,7,25,17,0,715.0,77.0,6.1,26.7,393.0,643.56,510.95
2018,7,25,17,15,671.5,74.5,6.0,25.4,342.0,584.62,469.23
2018,7,25,17,30,628.0,72.0,5.9,24.1,291.0,524.32,424.08
2018,7,25,17,45,544.0,69.5,5.75,22.75,237.0,440.59,358.33
2018,7,25,18,0,460.0,67.0,5.6,21.4,183.0,362.51,294.83
2018,7,25,18,15,423.5,55.5,5.45,20.8,143.5,306.3,246.45
2018,7,25,18,30,387.0,44.0,5.3,20.2,104.0,252.94,198.65
2018,7,25,18,45,277.0,33.0,5.1,19.55,68.0,173.37,127.67
2018,7,25,19,0,167.0,22.0,4.9,18.9,32.0,97.0,25.52
2018,7,25,19,15,85.0,11.0,4.8,18.65,16.0,33.9,0.0
2018,7,25,19,30,3.0,0.0,4.7,18.4,0.0,0.0,0.0
2018,7,25,19,45,1.5,0.0,4.6,18.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.45,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.35,16.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,14.7,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,14.8,2.0,0.0,0.0
2018,7,26,5,15,110.0,13.5,3.4,15.15,20.0,10.62,0.0
2018,7,26,5,30,208.0,25.0,3.4,15.5,38.0,20.63,3.89
2018,7,26,5,45,312.0,35.0,3.35,15.9,74.5,28.7,18.46
2018,7,26,6,0,416.0,45.0,3.3,16.3,111.0,36.81,26.43
2018,7,26,6,15,485.0,53.0,3.25,17.05,157.0,43.1,32.3
2018,7,26,6,30,554.0,61.0,3.2,17.8,203.0,49.39,37.97
2018,7,26,6,45,600.0,68.0,3.2,18.55,252.5,54.63,42.52
2018,7,26,7,0,646.0,75.0,3.2,19.3,302.0,59.81,46.86
2018,7,26,7,15,679.5,80.0,3.15,20.2,352.5,63.3,49.6
2018,7,26,7,30,713.0,85.0,3.1,21.1,403.0,66.73,52.2
2018,7,26,7,45,736.5,89.5,3.05,22.0,452.0,75.25,59.1
2018,7,26,8,0,760.0,94.0,3.0,22.9,501.0,78.15,61.12
2018,7,26,8,15,778.0,98.5,3.05,23.75,548.5,80.79,62.92
2018,7,26,8,30,796.0,103.0,3.1,24.6,596.0,83.28,64.57
2018,7,26,8,45,809.0,107.5,3.15,25.45,640.0,85.47,65.98
2018,7,26,9,0,822.0,112.0,3.2,26.3,684.0,143.52,81.0
2018,7,26,9,15,825.0,119.0,3.25,27.1,721.5,203.06,118.92
2018,7,26,9,30,828.0,126.0,3.3,27.9,759.0,262.52,164.89
2018,7,26,9,45,825.0,136.0,3.35,28.7,791.0,322.07,214.13
2018,7,26,10,0,822.0,146.0,3.4,29.5,823.0,380.47,262.81
2018,7,26,10,15,829.0,148.0,3.55,30.05,851.0,435.85,308.66
2018,7,26,10,30,836.0,150.0,3.7,30.6,879.0,490.63,352.98
2018,7,26,10,45,840.0,152.5,3.8,31.2,900.5,543.45,394.47
2018,7,26,11,0,844.0,155.0,3.9,31.8,922.0,594.94,433.69
2018,7,26,11,15,849.0,155.5,4.1,32.0,937.5,643.97,471.03
2018,7,26,11,30,854.0,156.0,4.3,32.2,953.0,683.08,500.85
2018,7,26,11,45,857.5,155.5,4.45,32.4,961.0,725.25,531.87
2018,7,26,12,0,861.0,155.0,4.6,32.6,969.0,765.22,560.78
2018,7,26,12,15,864.0,153.0,4.75,32.5,970.0,801.33,587.5
2018,7,26,12,30,867.0,151.0,4.9,32.4,971.0,834.8,611.39
2018,7,26,12,45,869.0,148.5,5.05,32.25,964.5,864.19,632.41
2018,7,26,13,0,871.0,146.0,5.2,32.1,958.0,890.45,651.44
2018,7,26,13,15,870.0,143.5,5.35,31.75,943.5,910.75,667.14
2018,7,26,13,30,869.0,141.0,5.5,31.4,929.0,927.48,680.63
2018,7,26,13,45,831.5,158.5,5.6,31.0,897.5,940.76,691.82
2018,7,26,14,0,794.0,176.0,5.7,30.6,866.0,934.98,690.31
2018,7,26,14,15,720.5,204.0,5.8,29.9,814.5,911.8,677.93
2018,7,26,14,30,647.0,232.0,5.9,29.2,763.0,874.87,654.86
2018,7,26,14,45,640.5,220.0,5.95,28.55,726.5,859.32,647.48
2018,7,26,15,0,634.0,208.0,6.0,27.9,690.0,840.42,637.6
2018,7,26,15,15,685.5,176.0,6.0,27.9,672.0,851.74,647.66
2018,7,26,15,30,737.0,144.0,6.0,27.9,654.0,856.7,652.62
2018,7,26,15,45,749.0,129.5,6.0,26.3,618.5,839.57,646.24
2018,7,26,16,0,761.0,115.0,6.0,24.7,583.0,813.68,633.5
2018,7,26,16,15,757.0,106.5,5.9,23.9,540.0,782.45,614.21
2018,7,26,16,30,753.0,98.0,5.8,23.1,497.0,748.25,592.48
2018,7,26,16,45,731.5,92.0,5.75,22.35,448.0,700.32,560.09
2018,7,26,17,0,710.0,86.0,5.7,21.6,399.0,654.69,528.74
2018,7,26,17,15,680.0,80.0,5.55,20.8,349.0,598.46,487.35
2018,7,26,17,30,650.0,74.0,5.4,20.0,299.0,542.36,444.2
2018,7,26,17,45,603.0,67.5,5.3,19.2,249.5,475.69,390.99
2018,7,26,18,0,556.0,61.0,5.2,18.4,200.0,411.56,337.75
2018,7,26,18,15,488.0,52.5,5.1,17.95,154.0,337.33,273.9
2018,7,26,18,30,420.0,44.0,5.0,17.5,108.0,268.89,213.05
2018,7,26,18,45,311.0,33.0,4.9,17.05,71.0,187.77,139.07
2018,7,26,19,0,202.0,22.0,4.8,16.6,34.0,110.05,20.47
2018,7,26,19,15,101.0,11.0,4.75,16.35,17.0,38.75,0.0
2018,7,26,19,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.9,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.15,13.2,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.2,13.3,1.0,0.0,0.0
2018,7,27,5,15,86.0,12.0,4.25,13.8,17.0,9.44,0.0
2018,7,27,5,30,162.0,23.0,4.3,14.3,33.0,17.5,1.22
2018,7,27,5,45,245.0,36.5,4.3,14.8,67.5,27.74,17.64
2018,7,27,6,0,328.0,50.0,4.3,15.3,102.0,37.95,27.49
2018,7,27,6,15,387.0,63.0,4.3,15.95,145.5,47.58,36.37
2018,7,27,6,30,446.0,76.0,4.3,16.6,189.0,57.07,44.92
2018,7,27,6,45,485.5,87.5,4.25,17.3,236.0,65.19,52.02
2018,7,27,7,0,525.0,99.0,4.2,18.0,283.0,75.56,60.9
2018,7,27,7,15,557.5,109.0,4.15,18.6,332.0,81.76,66.0
2018,7,27,7,30,590.0,119.0,4.1,19.2,381.0,87.71,70.77
2018,7,27,7,45,612.5,128.5,4.05,19.8,429.0,92.85,74.76
2018,7,27,8,0,635.0,138.0,4.0,20.4,477.0,97.69,78.45
2018,7,27,8,15,655.5,146.0,4.0,21.05,524.0,101.24,80.98
2018,7,27,8,30,676.0,154.0,4.0,21.7,571.0,104.54,83.29
2018,7,27,8,45,689.5,161.5,4.0,22.3,614.0,107.42,85.25
2018,7,27,9,0,703.0,169.0,4.0,22.9,657.0,161.54,100.28
2018,7,27,9,15,735.5,165.0,4.05,23.5,702.0,213.04,132.31
2018,7,27,9,30,768.0,161.0,4.1,24.1,747.0,273.65,178.65
2018,7,27,9,45,803.0,151.0,4.2,24.65,788.5,327.01,222.6
2018,7,27,10,0,838.0,141.0,4.3,25.2,830.0,383.3,269.94
2018,7,27,10,15,844.5,143.5,4.4,25.6,858.5,439.77,317.91
2018,7,27,10,30,851.0,146.0,4.5,26.0,887.0,495.57,364.3
2018,7,27,10,45,854.5,149.5,4.55,26.45,909.0,549.72,407.99
2018,7,27,11,0,858.0,153.0,4.6,26.9,931.0,602.46,449.33
2018,7,27,11,15,861.0,154.0,4.7,27.15,945.5,644.84,482.79
2018,7,27,11,30,864.0,155.0,4.8,27.4,960.0,690.27,517.49
2018,7,27,11,45,864.5,156.0,4.85,27.65,967.0,731.9,548.49
2018,7,27,12,0,865.0,157.0,4.9,27.9,974.0,771.11,577.16
2018,7,27,12,15,878.5,149.0,5.0,27.95,978.5,811.05,606.82
2018,7,27,12,30,892.0,141.0,5.1,28.0,983.0,848.7,633.19
2018,7,27,12,45,909.0,128.5,5.2,28.1,980.5,882.91,656.93
2018,7,27,13,0,926.0,116.0,5.3,28.2,978.0,914.0,678.56
2018,7,27,13,15,922.0,116.0,5.4,28.1,962.5,934.41,693.56
2018,7,27,13,30,918.0,116.0,5.5,28.0,947.0,951.05,706.16
2018,7,27,13,45,912.5,115.0,5.55,27.9,924.0,961.52,714.43
2018,7,27,14,0,907.0,114.0,5.6,27.8,901.0,968.06,720.19
2018,7,27,14,15,900.0,113.0,5.65,27.4,872.0,969.25,723.37
2018,7,27,14,30,893.0,112.0,5.7,27.0,843.0,966.54,724.05
2018,7,27,14,45,883.5,110.5,5.75,26.6,808.0,957.14,720.26
2018,7,27,15,0,874.0,109.0,5.8,26.2,773.0,944.0,714.01
2018,7,27,15,15,862.0,107.0,5.8,26.2,732.5,924.43,701.92
2018,7,27,15,30,850.0,105.0,5.8,26.2,692.0,901.47,687.52
2018,7,27,15,45,834.5,102.0,5.7,25.1,646.5,881.83,677.97
2018,7,27,16,0,819.0,99.0,5.6,24.0,601.0,848.02,658.16
2018,7,27,16,15,799.5,96.5,5.55,23.4,553.5,808.72,633.08
2018,7,27,16,30,780.0,94.0,5.5,22.8,506.0,767.21,606.0
2018,7,27,16,45,753.0,90.0,5.45,22.2,455.0,716.23,571.32
2018,7,27,17,0,726.0,86.0,5.4,21.6,404.0,667.89,537.87
2018,7,27,17,15,688.0,81.0,5.4,20.85,352.0,606.47,493.13
2018,7,27,17,30,650.0,76.0,5.4,20.1,300.0,545.78,446.7
2018,7,27,17,45,596.5,70.0,5.35,19.3,249.5,475.48,390.69
2018,7,27,18,0,543.0,64.0,5.3,18.5,199.0,408.24,334.97
2018,7,27,18,15,460.0,55.5,5.3,17.8,151.5,326.55,265.38
2018,7,27,18,30,377.0,47.0,5.3,17.1,104.0,252.06,199.93
2018,7,27,18,45,266.5,34.5,5.3,16.45,67.5,170.98,126.06
2018,7,27,19,0,156.0,22.0,5.3,15.8,31.0,92.87,6.45
2018,7,27,19,15,78.0,11.0,5.25,15.45,15.5,31.97,0.0
2018,7,27,19,30,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,28,5,15,29.0,8.5,2.5,12.65,10.0,6.69,0.0
2018,7,28,5,30,58.0,17.0,2.7,13.1,20.0,13.04,0.0
2018,7,28,5,45,111.0,36.5,2.85,13.5,50.5,27.21,17.22
2018,7,28,6,0,164.0,56.0,3.0,13.9,81.0,41.11,30.41
2018,7,28,6,15,215.0,76.5,2.95,14.6,122.5,55.41,43.48
2018,7,28,6,30,266.0,97.0,2.9,15.3,164.0,69.46,56.09
2018,7,28,6,45,311.0,115.5,2.8,15.95,211.0,81.97,67.08
2018,7,28,7,0,356.0,134.0,2.7,16.6,258.0,94.24,77.57
2018,7,28,7,15,393.0,149.0,2.7,17.25,306.0,102.07,83.99
2018,7,28,7,30,430.0,164.0,2.7,17.9,354.0,110.8,91.04
2018,7,28,7,45,461.0,175.5,2.65,18.55,401.5,117.01,95.79
2018,7,28,8,0,492.0,187.0,2.6,19.2,449.0,122.95,100.25
2018,7,28,8,15,517.0,197.0,2.6,19.8,495.0,127.63,103.62
2018,7,28,8,30,542.0,207.0,2.6,20.4,541.0,132.06,106.77
2018,7,28,8,45,562.5,216.0,2.6,21.05,585.0,136.25,109.66
2018,7,28,9,0,583.0,225.0,2.6,21.7,629.0,185.11,123.07
2018,7,28,9,15,593.0,235.5,2.65,22.35,667.0,235.76,156.17
2018,7,28,9,30,603.0,246.0,2.7,23.0,705.0,287.53,195.88
2018,7,28,9,45,607.5,256.5,2.75,23.65,737.0,338.1,237.1
2018,7,28,10,0,612.0,267.0,2.8,24.3,769.0,389.03,278.9
2018,7,28,10,15,624.0,270.5,2.95,25.0,798.0,438.31,318.89
2018,7,28,10,30,636.0,274.0,3.1,25.7,827.0,488.13,358.44
2018,7,28,10,45,647.0,275.5,3.2,26.4,850.0,536.39,395.78
2018,7,28,11,0,658.0,277.0,3.3,27.1,873.0,584.55,432.02
2018,7,28,11,15,664.5,278.5,3.45,27.6,889.0,629.64,465.65
2018,7,28,11,30,671.0,280.0,3.6,28.1,905.0,673.72,497.78
2018,7,28,11,45,675.5,280.0,3.7,28.6,913.0,714.06,526.49
2018,7,28,12,0,680.0,280.0,3.8,29.1,921.0,752.71,553.47
2018,7,28,12,15,703.0,265.5,3.9,29.4,928.5,792.26,581.5
2018,7,28,12,30,726.0,251.0,4.0,29.7,936.0,830.15,608.07
2018,7,28,12,45,754.5,231.0,4.1,29.95,937.5,865.74,633.19
2018,7,28,13,0,783.0,211.0,4.2,30.2,939.0,888.36,649.8
2018,7,28,13,15,780.0,209.0,4.3,30.1,924.5,917.56,670.25
2018,7,28,13,30,777.0,207.0,4.4,30.0,910.0,932.85,681.47
2018,7,28,13,45,772.0,204.0,4.55,29.95,888.0,941.67,688.7
2018,7,28,14,0,767.0,201.0,4.7,29.9,866.0,946.74,693.75
2018,7,28,14,15,760.5,197.5,4.8,29.5,838.0,946.18,696.11
2018,7,28,14,30,754.0,194.0,4.9,29.1,810.0,941.92,696.13
2018,7,28,14,45,740.0,190.0,5.0,28.75,773.0,926.47,688.54
2018,7,28,15,0,726.0,186.0,5.1,28.4,736.0,907.56,678.64
2018,7,28,15,15,714.5,180.0,5.1,28.4,697.0,885.67,665.1
2018,7,28,15,30,703.0,174.0,5.1,28.4,658.0,860.64,649.41
2018,7,28,15,45,693.0,164.5,5.15,27.2,615.0,830.41,633.4
2018,7,28,16,0,683.0,155.0,5.2,26.0,572.0,797.38,615.05
2018,7,28,16,15,665.0,144.0,5.15,25.35,523.0,753.41,586.58
2018,7,28,16,30,647.0,133.0,5.1,24.7,474.0,707.52,556.23
2018,7,28,16,45,621.5,123.5,5.05,24.0,424.0,655.72,520.41
2018,7,28,17,0,596.0,114.0,5.0,23.3,374.0,603.18,482.96
2018,7,28,17,15,565.5,105.5,4.95,22.4,327.0,547.74,442.37
2018,7,28,17,30,535.0,97.0,4.9,21.5,280.0,492.65,400.58
2018,7,28,17,45,485.5,85.5,4.85,20.6,230.5,423.61,345.98
2018,7,28,18,0,436.0,74.0,4.8,19.7,181.0,353.12,288.28
2018,7,28,18,15,367.0,61.5,4.7,19.05,137.0,281.06,226.92
2018,7,28,18,30,298.0,49.0,4.6,18.4,93.0,215.6,169.54
2018,7,28,18,45,210.0,34.5,4.5,17.7,60.0,147.19,106.71
2018,7,28,19,0,122.0,20.0,4.4,17.0,27.0,77.92,0.0
2018,7,28,19,15,61.0,10.0,4.4,16.6,13.5,26.16,0.0
2018,7,28,19,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,15.85,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,5,15,28.5,9.5,3.4,13.8,11.0,7.47,0.0
2018,7,29,5,30,57.0,19.0,3.4,14.1,22.0,14.43,0.0
2018,7,29,5,45,117.0,35.5,3.45,14.35,50.5,26.53,16.45
2018,7,29,6,0,177.0,52.0,3.5,14.6,79.0,38.56,28.05
2018,7,29,6,15,255.0,68.5,3.5,15.15,123.5,50.2,38.77
2018,7,29,6,30,333.0,85.0,3.5,15.7,168.0,61.91,49.34
2018,7,29,6,45,389.0,99.0,3.5,16.25,217.5,71.53,57.83
2018,7,29,7,0,445.0,113.0,3.5,16.8,267.0,80.96,65.93
2018,7,29,7,15,484.0,125.0,3.5,17.4,317.0,88.65,72.32
2018,7,29,7,30,523.0,137.0,3.5,18.0,367.0,96.11,78.38
2018,7,29,7,45,551.5,147.0,3.5,18.6,415.5,101.92,82.92
2018,7,29,8,0,580.0,157.0,3.5,19.2,464.0,107.5,87.2
2018,7,29,8,15,603.5,164.5,3.5,19.8,510.5,112.13,90.63
2018,7,29,8,30,627.0,172.0,3.5,20.4,557.0,114.72,92.31
2018,7,29,8,45,646.0,178.5,3.55,21.05,601.0,117.56,94.18
2018,7,29,9,0,665.0,185.0,3.6,21.7,645.0,169.17,107.82
2018,7,29,9,15,683.5,189.0,3.6,22.0,685.5,221.47,141.78
2018,7,29,9,30,702.0,193.0,3.6,22.3,726.0,275.76,184.07
2018,7,29,9,45,719.0,194.0,3.65,22.6,762.0,329.42,228.82
2018,7,29,10,0,736.0,195.0,3.7,22.9,798.0,384.31,275.25
2018,7,29,10,15,748.0,196.5,3.75,23.0,827.5,438.53,321.14
2018,7,29,10,30,760.0,198.0,3.8,23.1,857.0,492.9,366.24
2018,7,29,10,45,735.0,217.5,3.9,23.2,868.0,541.47,406.13
2018,7,29,11,0,710.0,237.0,4.0,23.3,879.0,586.37,442.01
2018,7,29,11,15,697.5,247.0,4.05,23.35,886.5,628.17,474.64
2018,7,29,11,30,685.0,257.0,4.1,23.4,894.0,667.3,504.5
2018,7,29,11,45,735.0,232.0,4.2,23.4,920.0,720.09,544.64
2018,7,29,12,0,785.0,207.0,4.3,23.4,946.0,766.36,579.88
2018,7,29,12,15,727.0,241.0,4.35,23.45,925.5,792.57,597.96
2018,7,29,12,30,669.0,275.0,4.4,23.5,905.0,805.34,606.51
2018,7,29,12,45,641.5,288.5,4.5,23.55,888.5,820.85,617.86
2018,7,29,13,0,614.0,302.0,4.6,23.6,872.0,832.16,626.25
2018,7,29,13,15,582.5,312.5,4.65,23.5,846.0,833.41,627.7
2018,7,29,13,30,551.0,323.0,4.7,23.4,820.0,831.34,626.83
2018,7,29,13,45,459.0,347.0,4.8,23.35,754.0,781.95,591.62
2018,7,29,14,0,367.0,371.0,4.9,23.3,688.0,711.09,540.99
2018,7,29,14,15,295.0,375.0,4.9,23.0,624.5,654.56,500.34
2018,7,29,14,30,223.0,379.0,4.9,22.7,561.0,574.98,442.27
2018,7,29,14,45,190.0,363.5,4.95,22.4,514.0,532.01,411.47
2018,7,29,15,0,157.0,348.0,5.0,22.1,467.0,488.07,379.32
2018,7,29,15,15,259.5,307.0,5.0,22.1,491.0,564.13,440.37
2018,7,29,15,30,362.0,266.0,5.0,22.1,515.0,614.12,481.42
2018,7,29,15,45,298.5,262.0,5.0,21.55,458.0,549.16,433.22
2018,7,29,16,0,235.0,258.0,5.0,21.0,401.0,485.49,385.43
2018,7,29,16,15,281.5,226.0,5.0,20.55,383.5,486.64,389.79
2018,7,29,16,30,328.0,194.0,5.0,20.1,366.0,483.5,390.53
2018,7,29,16,45,344.5,171.0,5.0,19.65,335.5,462.15,376.08
2018,7,29,17,0,361.0,148.0,5.0,19.2,305.0,456.46,373.27
2018,7,29,17,15,426.5,120.0,4.95,18.65,282.0,458.18,377.13
2018,7,29,17,30,492.0,92.0,4.9,18.1,259.0,459.82,379.9
2018,7,29,17,45,498.0,77.5,4.85,17.55,222.5,424.18,350.93
2018,7,29,18,0,504.0,63.0,4.8,17.0,186.0,386.42,318.63
2018,7,29,18,15,425.5,54.0,4.7,16.6,141.0,308.31,251.17
2018,7,29,18,30,347.0,45.0,4.6,16.2,96.0,237.13,187.99
2018,7,29,18,45,238.5,32.0,4.5,15.75,61.0,156.28,113.3
2018,7,29,19,0,130.0,19.0,4.4,15.3,26.0,79.27,0.0
2018,7,29,19,15,65.0,9.5,4.35,15.15,13.0,27.03,0.0
2018,7,29,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,30,5,15,22.0,9.5,3.55,13.3,10.5,7.47,0.0
2018,7,30,5,30,44.0,19.0,3.6,13.7,21.0,14.37,0.0
2018,7,30,5,45,110.5,36.5,3.7,14.05,51.0,27.13,16.83
2018,7,30,6,0,177.0,54.0,3.8,14.4,81.0,39.82,29.13
2018,7,30,6,15,247.5,71.5,3.75,15.15,124.5,52.45,40.73
2018,7,30,6,30,318.0,89.0,3.7,15.9,168.0,64.44,51.51
2018,7,30,6,45,353.0,105.0,3.65,16.6,211.0,75.02,60.82
2018,7,30,7,0,388.0,121.0,3.6,17.3,254.0,85.28,69.58
2018,7,30,7,15,432.0,134.5,3.55,18.1,305.0,93.77,76.57
2018,7,30,7,30,476.0,148.0,3.5,18.9,356.0,102.01,83.19
2018,7,30,7,45,504.0,159.5,3.4,19.65,404.0,108.47,88.18
2018,7,30,8,0,532.0,171.0,3.3,20.4,452.0,114.66,92.86
2018,7,30,8,15,556.5,180.5,3.35,21.25,499.0,119.36,96.19
2018,7,30,8,30,581.0,190.0,3.4,22.1,546.0,123.82,99.29
2018,7,30,8,45,601.0,198.0,3.4,22.9,590.0,128.92,102.92
2018,7,30,9,0,621.0,206.0,3.4,23.7,634.0,178.89,115.92
2018,7,30,9,15,640.0,210.0,3.4,24.45,674.0,228.73,147.79
2018,7,30,9,30,659.0,214.0,3.4,25.2,714.0,280.74,187.42
2018,7,30,9,45,667.5,218.5,3.45,25.95,745.0,332.06,229.4
2018,7,30,10,0,676.0,223.0,3.5,26.7,776.0,383.79,272.09
2018,7,30,10,15,685.5,227.5,3.6,27.25,805.0,436.12,314.9
2018,7,30,10,30,695.0,232.0,3.7,27.8,834.0,488.56,356.81
2018,7,30,10,45,721.0,225.0,3.75,28.3,863.5,541.07,397.68
2018,7,30,11,0,747.0,218.0,3.8,28.8,893.0,594.49,438.2
2018,7,30,11,15,725.0,236.5,3.85,29.25,900.0,638.53,470.8
2018,7,30,11,30,703.0,255.0,3.9,29.7,907.0,679.07,499.92
2018,7,30,11,45,660.0,280.0,3.95,30.15,896.0,706.28,518.77
2018,7,30,12,0,617.0,305.0,4.0,30.6,885.0,728.16,533.36
2018,7,30,12,15,686.5,265.5,4.05,30.85,911.0,782.69,572.4
2018,7,30,12,30,756.0,226.0,4.1,31.1,937.0,836.59,610.47
2018,7,30,12,45,781.0,207.5,4.15,31.3,936.5,861.13,628.1
2018,7,30,13,0,806.0,189.0,4.2,31.5,936.0,893.26,649.81
2018,7,30,13,15,803.0,187.5,4.25,31.35,921.5,912.41,663.31
2018,7,30,13,30,800.0,186.0,4.3,31.2,907.0,927.99,674.62
2018,7,30,13,45,798.5,181.5,4.35,31.1,886.0,938.58,682.66
2018,7,30,14,0,797.0,177.0,4.4,31.0,865.0,945.45,688.39
2018,7,30,14,15,788.0,175.0,4.5,30.55,836.0,943.82,689.88
2018,7,30,14,30,779.0,173.0,4.6,30.1,807.0,938.43,689.03
2018,7,30,14,45,767.0,169.5,4.65,29.7,771.5,934.05,688.66
2018,7,30,15,0,755.0,166.0,4.7,29.3,736.0,917.2,680.12
2018,7,30,15,15,740.5,162.5,4.7,29.3,696.0,894.68,666.36
2018,7,30,15,30,726.0,159.0,4.7,29.3,656.0,869.06,650.51
2018,7,30,15,45,705.5,154.0,4.75,28.0,610.5,833.56,631.43
2018,7,30,16,0,685.0,149.0,4.8,26.7,565.0,795.66,610.2
2018,7,30,16,15,658.0,143.0,4.85,25.95,516.0,749.06,580.83
2018,7,30,16,30,631.0,137.0,4.9,25.2,467.0,701.05,549.6
2018,7,30,16,45,598.0,130.0,4.9,24.4,417.0,646.21,511.78
2018,7,30,17,0,565.0,123.0,4.9,23.6,367.0,591.09,472.6
2018,7,30,17,15,520.0,115.0,4.9,22.6,317.0,520.01,420.2
2018,7,30,17,30,475.0,107.0,4.9,21.6,267.0,458.96,373.6
2018,7,30,17,45,417.5,94.5,4.9,20.6,218.0,387.57,316.9
2018,7,30,18,0,360.0,82.0,4.9,19.6,169.0,320.45,261.63
2018,7,30,18,15,290.5,66.0,4.8,18.85,125.5,247.91,199.95
2018,7,30,18,30,221.0,50.0,4.7,18.1,82.0,182.1,142.62
2018,7,30,18,45,145.0,32.5,4.65,17.3,50.0,119.01,84.06
2018,7,30,19,0,69.0,15.0,4.6,16.5,18.0,51.56,0.0
2018,7,30,19,15,34.5,7.5,4.55,16.15,9.0,16.31,0.0
2018,7,30,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,31,5,15,35.0,7.5,3.15,12.6,9.5,5.9,0.0
2018,7,31,5,30,70.0,15.0,3.2,13.0,19.0,11.39,0.0
2018,7,31,5,45,132.5,33.5,3.25,13.45,50.0,25.18,15.11
2018,7,31,6,0,195.0,52.0,3.3,13.9,81.0,38.59,28.08
2018,7,31,6,15,251.5,70.5,3.25,14.6,122.5,51.56,40.01
2018,7,31,6,30,308.0,89.0,3.2,15.3,164.0,64.35,51.55
2018,7,31,6,45,355.5,104.5,3.15,16.05,211.0,74.75,60.7
2018,7,31,7,0,403.0,120.0,3.1,16.8,258.0,84.88,69.37
2018,7,31,7,15,442.0,133.0,3.1,17.6,307.0,93.03,76.08
2018,7,31,7,30,481.0,146.0,3.1,18.4,356.0,100.92,82.41
2018,7,31,7,45,514.0,156.0,3.1,19.15,405.0,106.63,86.78
2018,7,31,8,0,547.0,166.0,3.1,19.9,454.0,112.13,90.89
2018,7,31,8,15,574.0,174.0,3.05,20.8,501.5,116.13,93.64
2018,7,31,8,30,601.0,182.0,3.0,21.7,549.0,120.68,96.81
2018,7,31,8,45,623.5,188.0,3.0,22.6,593.5,124.04,98.96
2018,7,31,9,0,646.0,194.0,3.0,23.5,638.0,174.47,111.52
2018,7,31,9,15,659.0,199.5,3.05,24.25,676.0,225.91,144.84
2018,7,31,9,30,672.0,205.0,3.1,25.0,714.0,278.74,185.49
2018,7,31,9,45,681.0,211.0,3.1,25.8,747.0,331.95,228.9
2018,7,31,10,0,690.0,217.0,3.1,26.6,780.0,385.64,272.98
2018,7,31,10,15,705.5,217.5,3.2,27.2,810.5,438.45,315.99
2018,7,31,10,30,721.0,218.0,3.3,27.8,841.0,491.87,358.52
2018,7,31,10,45,735.0,216.5,3.4,28.45,865.5,543.44,398.56
2018,7,31,11,0,749.0,215.0,3.5,29.1,890.0,594.84,437.37
2018,7,31,11,15,758.0,213.5,3.55,29.55,906.5,642.74,472.89
2018,7,31,11,30,767.0,212.0,3.6,30.0,923.0,689.45,506.66
2018,7,31,11,45,775.0,209.0,3.7,30.45,932.0,726.8,533.56
2018,7,31,12,0,783.0,206.0,3.8,30.9,941.0,767.4,562.05
2018,7,31,12,15,792.0,200.5,3.9,31.05,944.0,804.81,588.6
2018,7,31,12,30,801.0,195.0,4.0,31.2,947.0,839.9,613.29
2018,7,31,12,45,811.0,186.0,4.1,31.35,942.0,870.27,634.37
2018,7,31,13,0,821.0,177.0,4.2,31.5,937.0,897.63,652.7
2018,7,31,13,15,818.0,175.5,4.3,31.3,922.0,916.93,666.69
2018,7,31,13,30,815.0,174.0,4.4,31.1,907.0,932.61,678.46
2018,7,31,13,45,809.5,171.5,4.5,30.95,884.5,941.35,685.65
2018,7,31,14,0,804.0,169.0,4.6,30.8,862.0,946.29,690.51
2018,7,31,14,15,797.5,165.0,4.65,30.45,833.0,945.06,691.72
