Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,9,45,776.0,161.0,3.35,23.55,742.0,355.88,250.26
2018,8,20,10,0,777.0,170.0,3.4,24.2,775.0,415.52,300.55
2018,8,20,10,15,790.0,170.5,3.45,24.7,805.0,474.85,349.42
2018,8,20,10,30,803.0,171.0,3.5,25.2,835.0,531.52,395.02
2018,8,20,10,45,815.0,169.5,3.6,25.75,859.0,585.95,437.71
2018,8,20,11,0,827.0,168.0,3.7,26.3,883.0,639.74,478.68
2018,8,20,11,15,834.0,167.5,3.8,26.65,898.5,690.18,516.5
2018,8,20,11,30,841.0,167.0,3.9,27.0,914.0,738.96,552.23
2018,8,20,11,45,847.0,164.5,4.0,27.35,922.0,783.43,584.23
2018,8,20,12,0,853.0,162.0,4.1,27.7,930.0,825.57,614.04
2018,8,20,12,15,859.0,158.0,4.2,27.85,930.5,863.82,640.56
2018,8,20,12,30,865.0,154.0,4.3,28.0,931.0,899.2,664.41
2018,8,20,12,45,872.0,148.5,4.45,28.1,925.0,916.76,676.64
2018,8,20,13,0,879.0,143.0,4.6,28.2,919.0,944.97,696.22
2018,8,20,13,15,875.0,142.0,4.7,28.05,902.5,963.65,710.18
2018,8,20,13,30,871.0,141.0,4.8,27.9,886.0,978.53,721.82
2018,8,20,13,45,865.0,139.5,4.9,27.8,862.0,1002.5,739.57
2018,8,20,14,0,859.0,138.0,5.0,27.7,838.0,1007.27,744.6
2018,8,20,14,15,851.0,135.5,5.1,27.35,807.0,1004.99,745.95
2018,8,20,14,30,843.0,133.0,5.2,27.0,776.0,998.72,744.77
2018,8,20,14,45,833.0,129.0,5.25,26.7,739.0,984.95,738.1
2018,8,20,15,0,823.0,125.0,5.3,26.4,702.0,967.38,728.94
2018,8,20,15,15,807.5,122.5,5.3,26.4,659.5,942.5,713.57
2018,8,20,15,30,792.0,120.0,5.3,26.4,617.0,914.3,695.91
2018,8,20,15,45,775.0,114.5,5.35,25.2,570.5,878.36,676.29
2018,8,20,16,0,758.0,109.0,5.4,24.0,524.0,845.57,658.51
2018,8,20,16,15,737.5,103.0,5.4,23.15,475.0,800.72,630.27
2018,8,20,16,30,717.0,97.0,5.4,22.3,426.0,753.98,599.98
2018,8,20,16,45,681.5,91.0,5.35,21.5,373.5,693.48,558.09
2018,8,20,17,0,646.0,85.0,5.3,20.7,321.0,632.88,514.8
2018,8,20,17,15,595.0,76.5,5.2,19.75,267.5,558.35,458.91
2018,8,20,17,30,544.0,68.0,5.1,18.8,214.0,486.11,401.52
2018,8,20,17,45,480.0,58.5,4.95,17.85,166.5,407.28,336.11
2018,8,20,18,0,416.0,49.0,4.8,16.9,119.0,333.2,271.92
2018,8,20,18,15,321.0,37.5,4.7,16.25,80.5,246.1,193.52
2018,8,20,18,30,226.0,26.0,4.6,15.6,42.0,161.44,81.31
2018,8,20,18,45,120.0,14.0,4.45,15.0,22.0,62.01,0.0
2018,8,20,19,0,14.0,2.0,4.3,14.4,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,4.2,14.15,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,11.65,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,12.2,5.0,3.93,0.0
2018,8,21,5,45,141.0,20.0,2.7,12.8,31.5,15.19,0.0
2018,8,21,6,0,249.0,35.0,3.0,13.4,58.0,26.6,15.81
2018,8,21,6,15,293.0,44.5,3.05,13.85,88.5,33.81,23.86
2018,8,21,6,30,337.0,54.0,3.1,14.3,119.0,40.92,30.65
2018,8,21,6,45,168.5,64.5,3.15,14.8,97.0,47.68,36.89
2018,8,21,7,0,0.0,75.0,3.2,15.3,75.0,56.37,44.64
2018,8,21,7,15,0.0,93.5,3.1,15.9,93.5,69.63,56.21
2018,8,21,7,30,0.0,112.0,3.0,16.5,112.0,82.75,67.44
2018,8,21,7,45,7.5,139.0,2.95,17.05,142.5,101.34,83.22
2018,8,21,8,0,15.0,166.0,2.9,17.6,173.0,119.62,98.46
2018,8,21,8,15,23.0,190.0,2.85,18.25,202.5,135.82,111.65
2018,8,21,8,30,31.0,214.0,2.8,18.9,232.0,144.38,118.2
2018,8,21,8,45,46.5,243.0,2.75,19.5,272.0,164.68,127.62
2018,8,21,9,0,62.0,272.0,2.7,20.1,312.0,191.22,146.4
2018,8,21,9,15,94.5,300.5,2.7,20.55,366.0,223.46,169.47
2018,8,21,9,30,127.0,329.0,2.7,21.0,420.0,256.77,193.87
2018,8,21,9,45,211.5,335.0,2.75,21.45,495.5,302.11,226.61
2018,8,21,10,0,296.0,341.0,2.8,21.9,571.0,355.74,266.69
2018,8,21,10,15,388.5,327.0,2.9,22.35,640.5,411.63,309.14
2018,8,21,10,30,481.0,313.0,3.0,22.8,710.0,479.02,360.41
2018,8,21,10,45,580.5,282.5,3.1,23.3,774.0,546.1,411.32
2018,8,21,11,0,680.0,252.0,3.2,23.8,838.0,621.65,467.85
2018,8,21,11,15,696.5,248.0,3.3,24.1,857.0,671.05,504.72
2018,8,21,11,30,713.0,244.0,3.4,24.4,876.0,719.92,540.6
2018,8,21,11,45,718.0,242.5,3.5,24.75,883.0,761.48,570.49
2018,8,21,12,0,723.0,241.0,3.6,25.1,890.0,800.99,598.47
2018,8,21,12,15,713.0,247.0,3.7,25.2,886.5,832.36,620.75
2018,8,21,12,30,703.0,253.0,3.8,25.3,883.0,860.4,640.55
2018,8,21,12,45,688.0,259.0,3.9,25.4,870.5,880.58,654.8
2018,8,21,13,0,673.0,265.0,4.0,25.5,858.0,896.94,666.44
2018,8,21,13,15,672.0,260.0,4.1,25.4,842.5,912.88,678.77
2018,8,21,13,30,671.0,255.0,4.2,25.3,827.0,925.38,688.83
2018,8,21,13,45,668.5,248.5,4.3,25.25,805.0,931.57,694.61
2018,8,21,14,0,666.0,242.0,4.4,25.2,783.0,934.18,698.08
2018,8,21,14,15,657.5,236.0,4.5,24.9,753.0,927.79,696.09
2018,8,21,14,30,649.0,230.0,4.6,24.6,723.0,917.82,692.13
2018,8,21,14,45,637.5,223.0,4.65,24.3,687.5,900.51,682.75
2018,8,21,15,0,626.0,216.0,4.7,24.0,652.0,879.89,671.09
2018,8,21,15,15,606.5,208.0,4.7,24.0,609.5,840.07,644.85
2018,8,21,15,30,587.0,200.0,4.7,24.0,567.0,805.57,622.03
2018,8,21,15,45,564.5,191.5,4.75,22.95,522.0,765.62,597.72
2018,8,21,16,0,542.0,183.0,4.8,21.9,477.0,724.0,571.56
2018,8,21,16,15,504.5,170.0,4.8,21.2,423.5,662.93,529.03
2018,8,21,16,30,467.0,157.0,4.8,20.5,370.0,601.8,485.37
2018,8,21,16,45,437.5,143.5,4.75,19.8,323.5,547.11,445.39
2018,8,21,17,0,408.0,130.0,4.7,19.1,277.0,492.84,404.46
2018,8,21,17,15,344.5,114.5,4.55,18.35,225.0,412.21,340.49
2018,8,21,17,30,281.0,99.0,4.4,17.6,173.0,320.85,266.09
2018,8,21,17,45,234.0,79.0,4.3,16.9,131.5,255.87,211.21
2018,8,21,18,0,187.0,59.0,4.2,16.2,90.0,194.51,157.78
2018,8,21,18,15,134.5,40.0,4.0,15.85,58.0,135.51,104.27
2018,8,21,18,30,82.0,21.0,3.8,15.5,26.0,73.89,27.26
2018,8,21,18,45,42.5,11.0,3.6,15.1,13.5,26.74,0.0
2018,8,21,19,0,3.0,1.0,3.4,14.7,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,14.6,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,5,15,7.0,1.5,1.15,11.7,1.5,0.0,0.0
2018,8,22,5,30,14.0,3.0,1.2,12.4,3.0,2.36,0.0
2018,8,22,5,45,73.5,18.0,1.3,13.05,24.0,14.16,0.0
2018,8,22,6,0,133.0,33.0,1.4,13.7,45.0,24.71,14.02
2018,8,22,6,15,200.0,53.0,1.6,14.35,84.5,39.14,28.41
2018,8,22,6,30,267.0,73.0,1.8,15.0,124.0,53.41,41.53
2018,8,22,6,45,242.5,90.0,1.95,15.65,147.0,64.73,51.79
2018,8,22,7,0,218.0,107.0,2.1,16.3,170.0,75.54,61.33
2018,8,22,7,15,231.0,127.5,2.1,16.85,206.0,88.48,72.48
2018,8,22,7,30,244.0,148.0,2.1,17.4,242.0,100.97,82.99
2018,8,22,7,45,302.0,163.0,2.1,17.95,296.5,110.7,90.93
2018,8,22,8,0,360.0,178.0,2.1,18.5,351.0,120.28,98.6
2018,8,22,8,15,483.5,174.5,2.1,19.05,432.5,115.76,94.21
2018,8,22,8,30,607.0,171.0,2.1,19.6,514.0,117.0,94.75
2018,8,22,8,45,638.0,174.0,2.1,20.2,561.0,140.44,95.26
2018,8,22,9,0,669.0,177.0,2.1,20.8,608.0,193.04,122.85
2018,8,22,9,15,697.0,176.0,2.15,21.4,650.5,246.3,161.15
2018,8,22,9,30,725.0,175.0,2.2,22.0,693.0,302.64,206.51
2018,8,22,9,45,752.5,171.0,2.25,22.65,732.0,359.47,253.81
2018,8,22,10,0,780.0,167.0,2.3,23.3,771.0,418.51,302.7
2018,8,22,10,15,793.0,167.5,2.4,23.85,801.0,478.06,351.41
2018,8,22,10,30,806.0,168.0,2.5,24.4,831.0,535.0,396.88
2018,8,22,10,45,817.0,167.0,2.65,24.95,854.5,589.5,439.43
2018,8,22,11,0,828.0,166.0,2.8,25.5,878.0,643.25,480.2
2018,8,22,11,15,834.5,166.0,2.9,25.95,893.5,693.85,517.62
2018,8,22,11,30,841.0,166.0,3.0,26.4,909.0,742.76,552.89
2018,8,22,11,45,846.5,164.5,3.1,26.85,917.0,787.71,584.67
2018,8,22,12,0,852.0,163.0,3.2,27.3,925.0,830.33,614.24
2018,8,22,12,15,848.5,165.0,3.25,27.55,923.0,866.11,638.23
2018,8,22,12,30,845.0,167.0,3.3,27.8,921.0,898.61,659.41
2018,8,22,12,45,838.5,168.5,3.4,28.05,910.5,924.57,676.55
2018,8,22,13,0,832.0,170.0,3.5,28.3,900.0,946.81,691.31
2018,8,22,13,15,829.5,167.0,3.65,28.35,883.5,964.75,704.23
2018,8,22,13,30,827.0,164.0,3.8,28.4,867.0,978.89,714.79
2018,8,22,13,45,823.0,160.5,3.9,28.4,843.5,987.22,721.53
2018,8,22,14,0,819.0,157.0,4.0,28.4,820.0,991.61,725.86
2018,8,22,14,15,812.0,153.5,4.1,28.2,789.5,989.12,726.41
2018,8,22,14,30,805.0,150.0,4.2,28.0,759.0,982.72,724.54
2018,8,22,14,45,795.5,146.0,4.3,27.75,723.0,969.51,718.39
2018,8,22,15,0,786.0,142.0,4.4,27.5,687.0,952.58,709.84
2018,8,22,15,15,770.0,137.5,4.4,27.5,644.0,933.2,698.47
2018,8,22,15,30,754.0,133.0,4.4,27.5,601.0,902.73,679.55
2018,8,22,15,45,735.5,127.5,4.5,26.45,555.0,865.86,659.32
2018,8,22,16,0,717.0,122.0,4.6,25.4,509.0,826.45,637.05
2018,8,22,16,15,694.0,115.0,4.6,24.55,460.0,779.1,607.42
2018,8,22,16,30,671.0,108.0,4.6,23.7,411.0,730.1,575.81
2018,8,22,16,45,637.5,100.0,4.6,22.85,359.5,670.11,534.98
2018,8,22,17,0,604.0,92.0,4.6,22.0,308.0,609.98,492.6
2018,8,22,17,15,556.0,83.0,4.55,20.95,257.0,538.4,439.1
2018,8,22,17,30,508.0,74.0,4.5,19.9,206.0,468.82,384.38
2018,8,22,17,45,438.5,63.0,4.4,18.85,158.5,386.0,316.22
2018,8,22,18,0,369.0,52.0,4.3,17.8,111.0,308.43,249.59
2018,8,22,18,15,266.0,37.5,4.2,17.15,72.0,216.32,166.73
2018,8,22,18,30,163.0,23.0,4.1,16.5,33.0,125.61,32.8
2018,8,22,18,45,81.5,11.5,3.95,15.85,16.5,43.76,0.0
2018,8,22,19,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,5,15,12.5,2.0,1.65,11.55,2.0,0.0,0.0
2018,8,23,5,30,25.0,4.0,1.9,12.3,4.0,3.15,0.0
2018,8,23,5,45,117.5,18.5,2.15,13.0,28.0,14.56,0.0
2018,8,23,6,0,210.0,33.0,2.4,13.7,52.0,24.99,13.91
2018,8,23,6,15,297.5,47.5,2.55,14.25,93.5,35.93,25.57
2018,8,23,6,30,385.0,62.0,2.7,14.8,135.0,46.82,35.73
2018,8,23,6,45,331.0,80.5,2.9,15.35,157.0,58.92,46.71
2018,8,23,7,0,277.0,99.0,3.1,15.9,179.0,71.34,57.73
2018,8,23,7,15,337.0,113.5,3.05,16.4,230.0,79.82,65.05
2018,8,23,7,30,397.0,128.0,3.0,16.9,281.0,89.22,72.99
2018,8,23,7,45,485.0,132.5,3.0,17.35,345.5,92.77,75.72
2018,8,23,8,0,573.0,137.0,3.0,17.8,410.0,98.46,80.24
2018,8,23,8,15,648.0,134.0,3.05,18.35,474.0,95.92,77.6
2018,8,23,8,30,723.0,131.0,3.1,18.9,538.0,93.92,75.48
2018,8,23,8,45,744.0,135.0,3.1,19.4,584.0,123.05,78.74
2018,8,23,9,0,765.0,139.0,3.1,19.9,630.0,181.68,110.46
2018,8,23,9,15,759.0,152.5,3.15,20.4,666.0,244.0,157.95
2018,8,23,9,30,753.0,166.0,3.2,20.9,702.0,305.4,209.48
2018,8,23,9,45,737.0,184.5,3.3,21.4,730.5,366.04,261.82
2018,8,23,10,0,721.0,203.0,3.4,21.9,759.0,424.29,311.52
2018,8,23,10,15,733.0,204.5,3.5,22.3,788.0,479.89,357.7
2018,8,23,10,30,745.0,206.0,3.6,22.7,817.0,535.6,402.8
2018,8,23,10,45,754.5,206.5,3.7,23.15,839.5,589.03,444.91
2018,8,23,11,0,764.0,207.0,3.8,23.6,862.0,641.74,485.32
2018,8,23,11,15,768.0,209.0,3.9,23.85,876.5,691.09,522.62
2018,8,23,11,30,772.0,211.0,4.0,24.1,891.0,738.72,557.85
2018,8,23,11,45,773.5,211.5,4.1,24.4,897.0,781.27,588.71
2018,8,23,12,0,775.0,212.0,4.2,24.7,903.0,821.38,617.32
2018,8,23,12,15,767.0,216.0,4.25,24.75,899.5,854.15,640.7
2018,8,23,12,30,759.0,220.0,4.3,24.8,896.0,883.55,661.5
2018,8,23,12,45,746.0,225.5,4.4,24.9,884.0,906.39,677.68
2018,8,23,13,0,733.0,231.0,4.5,25.0,872.0,925.41,691.14
2018,8,23,13,15,729.0,227.5,4.6,24.9,855.0,940.59,703.23
2018,8,23,13,30,725.0,224.0,4.7,24.8,838.0,952.09,712.72
2018,8,23,13,45,719.0,220.0,4.75,24.7,814.5,957.47,717.73
2018,8,23,14,0,713.0,216.0,4.8,24.6,791.0,959.1,720.38
2018,8,23,14,15,704.0,211.0,4.85,24.3,760.5,953.08,718.54
2018,8,23,14,30,695.0,206.0,4.9,24.0,730.0,943.38,714.33
2018,8,23,14,45,682.5,200.5,4.95,23.7,693.5,926.17,705.01
2018,8,23,15,0,670.0,195.0,5.0,23.4,657.0,905.55,693.38
2018,8,23,15,15,652.0,188.5,5.0,23.4,615.0,875.4,673.86
2018,8,23,15,30,634.0,182.0,5.0,23.4,573.0,842.36,652.26
2018,8,23,15,45,613.0,173.0,5.05,22.45,527.0,801.47,627.45
2018,8,23,16,0,592.0,164.0,5.1,21.5,481.0,750.56,594.7
2018,8,23,16,15,565.0,153.5,5.05,20.85,432.5,699.82,560.07
2018,8,23,16,30,538.0,143.0,5.0,20.2,384.0,648.26,523.69
2018,8,23,16,45,502.0,132.0,5.0,19.5,335.0,588.4,479.98
2018,8,23,17,0,466.0,121.0,5.0,18.8,286.0,529.26,435.39
2018,8,23,17,15,417.0,107.0,4.9,18.05,236.5,458.33,379.51
2018,8,23,17,30,368.0,93.0,4.8,17.3,187.0,390.31,323.96
2018,8,23,17,45,306.0,75.0,4.7,16.6,141.0,312.72,258.41
2018,8,23,18,0,244.0,57.0,4.6,15.9,95.0,240.5,195.33
2018,8,23,18,15,167.5,38.5,4.5,15.45,60.0,165.97,126.64
2018,8,23,18,30,91.0,20.0,4.4,15.0,25.0,85.49,4.25
2018,8,23,18,45,45.5,10.0,4.25,14.55,12.5,27.27,0.0
2018,8,23,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,24,5,15,7.5,1.5,1.85,10.9,1.5,0.0,0.0
2018,8,24,5,30,15.0,3.0,2.1,11.5,3.0,0.0,0.0
2018,8,24,5,45,68.0,16.5,2.4,12.1,21.5,12.98,0.0
2018,8,24,6,0,121.0,30.0,2.7,12.7,40.0,22.56,11.73
2018,8,24,6,15,174.5,47.5,2.8,13.25,73.5,35.31,25.08
2018,8,24,6,30,228.0,65.0,2.9,13.8,107.0,47.92,36.82
2018,8,24,6,45,136.0,78.5,3.0,14.35,106.0,56.37,44.63
2018,8,24,7,0,44.0,92.0,3.1,14.9,105.0,66.9,54.03
2018,8,24,7,15,26.0,109.0,3.0,15.4,117.0,78.29,63.96
2018,8,24,7,30,8.0,126.0,2.9,15.9,129.0,91.7,75.46
2018,8,24,7,45,18.0,151.0,2.85,16.45,159.0,108.83,89.94
2018,8,24,8,0,28.0,176.0,2.8,17.0,189.0,120.93,99.86
2018,8,24,8,15,49.5,204.5,2.75,17.6,231.0,138.25,114.05
2018,8,24,8,30,71.0,233.0,2.7,18.2,273.0,155.1,127.62
2018,8,24,8,45,127.0,260.0,2.65,18.85,338.5,172.64,132.34
2018,8,24,9,0,183.0,287.0,2.6,19.5,404.0,209.83,156.47
2018,8,24,9,15,303.5,280.0,2.6,20.05,489.0,243.03,176.31
2018,8,24,9,30,424.0,273.0,2.6,20.6,574.0,293.51,212.02
2018,8,24,9,45,543.0,249.5,2.6,21.2,654.5,350.26,254.74
2018,8,24,10,0,662.0,226.0,2.6,21.8,735.0,420.32,308.85
2018,8,24,10,15,683.0,226.0,2.7,22.3,768.5,475.72,353.85
2018,8,24,10,30,704.0,226.0,2.8,22.8,802.0,532.37,398.77
2018,8,24,10,45,715.0,226.5,2.9,23.35,824.5,584.81,439.43
2018,8,24,11,0,726.0,227.0,3.0,23.9,847.0,636.8,478.62
2018,8,24,11,15,733.0,227.0,3.1,24.3,862.0,685.04,514.42
2018,8,24,11,30,740.0,227.0,3.2,24.7,877.0,731.87,548.4
2018,8,24,11,45,745.0,226.0,3.3,25.1,884.5,774.69,578.9
2018,8,24,12,0,750.0,225.0,3.4,25.5,892.0,815.38,607.4
2018,8,24,12,15,740.0,230.5,3.5,25.7,888.0,847.06,629.53
2018,8,24,12,30,730.0,236.0,3.6,25.9,884.0,875.3,649.12
2018,8,24,12,45,715.0,242.5,3.7,26.05,871.5,896.47,663.83
2018,8,24,13,0,700.0,249.0,3.8,26.2,859.0,913.75,675.89
2018,8,24,13,15,697.0,245.0,3.9,26.2,842.5,928.89,687.33
2018,8,24,13,30,694.0,241.0,4.0,26.2,826.0,940.46,696.45
2018,8,24,13,45,689.0,236.0,4.1,26.2,803.0,945.56,701.32
2018,8,24,14,0,684.0,231.0,4.2,26.2,780.0,946.98,703.85
2018,8,24,14,15,675.0,225.0,4.25,26.0,749.5,939.85,700.99
2018,8,24,14,30,666.0,219.0,4.3,25.8,719.0,929.1,695.79
2018,8,24,14,45,653.5,212.5,4.35,25.6,682.5,910.9,685.53
2018,8,24,15,0,641.0,206.0,4.4,25.4,646.0,889.37,673.04
2018,8,24,15,15,622.5,198.5,4.4,25.4,604.0,857.9,652.79
2018,8,24,15,30,604.0,191.0,4.4,25.4,562.0,815.93,625.25
2018,8,24,15,45,582.0,182.0,4.45,24.55,516.5,775.23,600.25
2018,8,24,16,0,560.0,173.0,4.5,23.7,471.0,732.8,573.55
2018,8,24,16,15,532.0,162.0,4.5,22.95,422.5,681.46,539.05
2018,8,24,16,30,504.0,151.0,4.5,22.2,374.0,629.47,503.12
2018,8,24,16,45,467.0,137.5,4.45,21.45,324.0,567.08,457.88
2018,8,24,17,0,430.0,124.0,4.4,20.7,274.0,505.59,411.86
2018,8,24,17,15,382.0,108.5,4.3,19.8,225.5,435.13,357.03
2018,8,24,17,30,334.0,93.0,4.2,18.9,177.0,367.59,302.47
2018,8,24,17,45,273.5,74.5,4.1,17.95,132.5,292.0,239.26
2018,8,24,18,0,213.0,56.0,4.0,17.0,88.0,221.71,178.42
2018,8,24,18,15,144.0,36.5,3.9,16.4,54.5,138.77,103.54
2018,8,24,18,30,75.0,17.0,3.8,15.8,21.0,63.6,0.0
2018,8,24,18,45,37.5,8.5,3.7,15.2,10.5,22.7,0.0
2018,8,24,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.5,10.3,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,11.0,3.0,0.0,0.0
2018,8,25,5,45,89.5,16.0,1.85,11.7,23.0,12.59,0.0
2018,8,25,6,0,162.0,29.0,2.0,12.4,43.0,21.92,10.87
2018,8,25,6,15,242.0,46.5,2.15,13.0,83.0,34.89,24.7
2018,8,25,6,30,322.0,64.0,2.3,13.6,123.0,47.69,36.62
2018,8,25,6,45,359.5,78.5,2.45,14.25,164.0,57.87,45.97
2018,8,25,7,0,397.0,93.0,2.6,14.9,205.0,67.78,54.8
2018,8,25,7,15,427.0,107.5,2.55,15.55,250.5,77.29,63.05
2018,8,25,7,30,457.0,122.0,2.5,16.2,296.0,86.49,70.81
2018,8,25,7,45,475.5,136.5,2.45,16.9,340.0,95.15,77.93
2018,8,25,8,0,494.0,151.0,2.4,17.6,384.0,103.43,84.58
2018,8,25,8,15,581.0,149.5,2.35,18.35,452.5,105.1,85.46
2018,8,25,8,30,668.0,148.0,2.3,19.1,521.0,103.76,83.78
2018,8,25,8,45,694.0,152.0,2.25,19.9,568.0,134.25,87.44
2018,8,25,9,0,720.0,156.0,2.2,20.7,615.0,190.71,118.61
2018,8,25,9,15,715.5,170.5,2.15,21.4,651.5,251.53,164.75
2018,8,25,9,30,711.0,185.0,2.1,22.1,688.0,311.64,214.31
2018,8,25,9,45,696.0,204.0,2.1,22.85,716.5,370.66,263.95
2018,8,25,10,0,681.0,223.0,2.1,23.6,745.0,427.42,310.81
2018,8,25,10,15,692.0,226.5,2.1,24.25,774.0,482.11,354.49
2018,8,25,10,30,703.0,230.0,2.1,24.9,803.0,536.98,396.91
2018,8,25,10,45,710.5,232.5,2.1,25.55,825.0,589.07,435.96
2018,8,25,11,0,718.0,235.0,2.1,26.2,847.0,640.41,473.17
2018,8,25,11,15,723.5,236.5,2.15,26.8,862.0,688.65,507.45
2018,8,25,11,30,729.0,238.0,2.2,27.4,877.0,735.41,539.77
2018,8,25,11,45,733.0,238.0,2.25,27.95,884.5,778.08,568.69
2018,8,25,12,0,737.0,238.0,2.3,28.5,892.0,818.6,595.57
2018,8,25,12,15,749.5,230.0,2.45,28.9,894.0,856.76,621.8
2018,8,25,12,30,762.0,222.0,2.6,29.3,896.0,892.51,646.19
2018,8,25,12,45,776.5,211.0,2.7,29.7,891.5,924.52,667.55
2018,8,25,13,0,791.0,200.0,2.8,30.1,887.0,953.48,686.05
2018,8,25,13,15,789.0,196.5,3.0,30.25,870.5,971.14,698.8
2018,8,25,13,30,787.0,193.0,3.2,30.4,854.0,985.03,709.31
2018,8,25,13,45,783.5,188.0,3.35,30.5,830.5,992.09,715.32
2018,8,25,14,0,780.0,183.0,3.5,30.6,807.0,995.24,718.98
2018,8,25,14,15,773.0,178.5,3.65,30.4,776.5,991.56,719.23
2018,8,25,14,30,766.0,174.0,3.8,30.2,746.0,984.04,717.11
2018,8,25,14,45,756.0,168.0,3.95,29.95,709.0,968.18,709.72
2018,8,25,15,0,746.0,162.0,4.1,29.7,672.0,948.69,699.96
2018,8,25,15,15,728.0,157.5,4.1,29.7,629.0,919.63,682.25
2018,8,25,15,30,710.0,153.0,4.1,29.7,586.0,887.52,662.46
2018,8,25,15,45,690.0,145.5,4.3,28.6,539.0,847.51,640.79
2018,8,25,16,0,670.0,138.0,4.5,27.5,492.0,805.12,616.76
2018,8,25,16,15,643.5,130.0,4.6,26.55,442.5,754.36,585.4
2018,8,25,16,30,617.0,122.0,4.7,25.6,393.0,702.24,552.09
2018,8,25,16,45,579.5,112.5,4.75,24.65,341.5,638.58,508.65
2018,8,25,17,0,542.0,103.0,4.8,23.7,290.0,575.14,463.22
2018,8,25,17,15,490.0,92.0,4.7,22.45,239.5,495.58,403.04
2018,8,25,17,30,438.0,81.0,4.6,21.2,189.0,425.58,347.62
2018,8,25,17,45,367.0,66.5,4.55,20.0,142.0,342.74,279.23
2018,8,25,18,0,296.0,52.0,4.5,18.8,95.0,266.31,213.37
2018,8,25,18,15,199.5,35.0,4.35,17.95,59.0,180.25,132.76
2018,8,25,18,30,103.0,18.0,4.2,17.1,23.0,86.8,0.0
2018,8,25,18,45,51.5,9.0,4.1,16.25,11.5,29.09,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,26,5,15,10.0,1.5,2.3,10.85,1.5,0.0,0.0
2018,8,26,5,30,20.0,3.0,2.6,11.5,3.0,0.0,0.0
2018,8,26,5,45,130.0,16.5,2.9,12.1,26.0,12.98,0.0
2018,8,26,6,0,240.0,30.0,3.2,12.7,49.0,24.74,12.41
2018,8,26,6,15,338.0,42.5,3.3,13.3,91.5,34.78,24.49
2018,8,26,6,30,436.0,55.0,3.4,13.9,134.0,44.74,33.94
2018,8,26,6,45,278.5,76.0,3.45,14.5,132.5,55.39,43.7
2018,8,26,7,0,121.0,97.0,3.5,15.1,131.0,69.63,56.39
2018,8,26,7,15,92.5,119.5,3.45,15.7,148.5,83.67,68.64
2018,8,26,7,30,64.0,142.0,3.4,16.3,166.0,99.37,82.07
2018,8,26,7,45,199.5,153.5,3.3,16.95,244.0,103.38,85.09
2018,8,26,8,0,335.0,165.0,3.2,17.6,322.0,112.44,92.4
2018,8,26,8,15,443.0,164.5,3.15,18.3,396.0,109.3,89.13
2018,8,26,8,30,551.0,164.0,3.1,19.0,470.0,110.22,89.38
2018,8,26,8,45,667.5,145.0,3.0,19.75,547.0,129.75,83.98
2018,8,26,9,0,784.0,126.0,2.9,20.5,624.0,187.11,113.26
2018,8,26,9,15,818.5,122.5,2.95,21.15,672.0,245.87,156.75
2018,8,26,9,30,853.0,119.0,3.0,21.8,720.0,308.27,208.1
2018,8,26,9,45,863.0,122.0,3.0,22.45,756.0,370.91,261.83
2018,8,26,10,0,873.0,125.0,3.0,23.1,792.0,433.66,314.98
2018,8,26,10,15,884.5,124.5,3.1,23.75,822.5,493.84,364.99
2018,8,26,10,30,896.0,124.0,3.2,24.4,853.0,552.72,412.5
2018,8,26,10,45,906.0,123.0,3.3,25.0,876.5,609.68,457.15
2018,8,26,11,0,916.0,122.0,3.4,25.6,900.0,665.49,499.53
2018,8,26,11,15,921.5,121.0,3.5,26.0,915.0,716.93,537.98
2018,8,26,11,30,927.0,120.0,3.6,26.4,930.0,766.27,573.97
2018,8,26,11,45,931.5,118.5,3.7,26.75,937.5,812.11,606.78
2018,8,26,12,0,936.0,117.0,3.8,27.1,945.0,855.31,635.48
2018,8,26,12,15,932.0,119.0,3.9,27.35,942.0,891.71,659.67
2018,8,26,12,30,928.0,121.0,4.0,27.6,939.0,924.61,681.47
2018,8,26,12,45,921.5,122.5,4.1,27.8,927.5,951.2,699.21
2018,8,26,13,0,915.0,124.0,4.2,28.0,916.0,973.92,714.46
2018,8,26,13,15,912.0,122.5,4.3,28.0,899.0,993.15,728.08
2018,8,26,13,30,909.0,121.0,4.4,28.0,882.0,1008.44,739.26
2018,8,26,13,45,904.0,118.5,4.55,27.95,857.0,1016.78,746.45
2018,8,26,14,0,899.0,116.0,4.7,27.9,832.0,1021.03,751.39
2018,8,26,14,15,891.0,114.0,4.75,27.6,800.0,1018.74,752.32
2018,8,26,14,30,883.0,112.0,4.8,27.3,768.0,1012.44,750.75
2018,8,26,14,45,872.5,108.5,4.9,27.0,729.5,998.08,744.33
2018,8,26,15,0,862.0,105.0,5.0,26.7,691.0,992.81,744.17
2018,8,26,15,15,847.0,102.5,5.0,26.7,647.5,967.31,728.58
2018,8,26,15,30,832.0,100.0,5.0,26.7,604.0,938.38,710.75
2018,8,26,15,45,811.5,96.5,5.1,25.5,555.5,899.95,690.2
2018,8,26,16,0,791.0,93.0,5.2,24.3,507.0,858.84,667.15
2018,8,26,16,15,763.5,88.5,5.15,23.4,455.5,807.99,634.72
2018,8,26,16,30,736.0,84.0,5.1,22.5,404.0,755.53,600.26
2018,8,26,16,45,698.0,79.0,5.05,21.65,351.5,697.86,560.69
2018,8,26,17,0,660.0,74.0,5.0,20.8,299.0,635.47,516.05
2018,8,26,17,15,607.0,67.5,4.9,19.85,247.0,560.77,459.94
2018,8,26,17,30,554.0,61.0,4.8,18.9,195.0,488.5,402.26
2018,8,26,17,45,474.5,52.0,4.7,17.95,147.0,399.33,327.71
2018,8,26,18,0,395.0,43.0,4.6,17.0,99.0,316.49,255.15
2018,8,26,18,15,271.0,30.5,4.55,16.45,61.5,214.19,156.1
2018,8,26,18,30,147.0,18.0,4.5,15.9,24.0,84.84,0.0
2018,8,26,18,45,73.5,9.0,4.45,15.3,12.0,7.08,0.0
2018,8,26,19,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,12.7,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,13.2,2.0,0.0,0.0
2018,8,27,5,45,129.0,15.5,3.2,13.65,25.0,12.2,0.0
2018,8,27,6,0,242.0,29.0,3.5,14.1,48.0,23.94,11.11
2018,8,27,6,15,340.0,40.0,3.55,14.7,88.5,32.74,22.52
2018,8,27,6,30,438.0,51.0,3.6,15.3,129.0,41.55,30.91
2018,8,27,6,45,311.0,68.0,3.7,15.85,132.5,50.29,38.95
2018,8,27,7,0,184.0,85.0,3.8,16.4,136.0,61.34,48.8
2018,8,27,7,15,169.0,102.5,3.7,16.95,157.0,72.36,58.39
2018,8,27,7,30,154.0,120.0,3.6,17.5,178.0,85.88,69.97
2018,8,27,7,45,189.5,145.5,3.55,18.05,227.0,98.56,80.59
2018,8,27,8,0,225.0,171.0,3.5,18.6,276.0,113.66,93.13
2018,8,27,8,15,315.5,179.5,3.5,19.15,344.5,120.01,98.0
2018,8,27,8,30,406.0,188.0,3.5,19.7,413.0,120.68,98.04
2018,8,27,8,45,569.5,159.5,3.45,20.25,504.0,134.48,89.61
2018,8,27,9,0,733.0,131.0,3.4,20.8,595.0,179.55,109.16
2018,8,27,9,15,751.0,136.0,3.4,21.3,638.0,238.88,154.29
2018,8,27,9,30,769.0,141.0,3.4,21.8,681.0,304.48,208.63
2018,8,27,9,45,754.5,157.5,3.45,22.3,709.5,360.59,257.68
2018,8,27,10,0,740.0,174.0,3.5,22.8,738.0,418.91,307.52
2018,8,27,10,15,753.0,174.5,3.55,23.2,767.0,475.01,354.09
2018,8,27,10,30,766.0,175.0,3.6,23.6,796.0,531.22,399.48
2018,8,27,10,45,777.0,174.0,3.7,24.05,818.0,583.95,441.1
2018,8,27,11,0,788.0,173.0,3.8,24.5,840.0,635.94,481.02
2018,8,27,11,15,795.0,172.5,3.85,24.8,855.0,684.73,517.75
2018,8,27,11,30,802.0,172.0,3.9,25.1,870.0,731.93,552.45
2018,8,27,11,45,808.0,170.5,4.0,25.45,878.0,775.7,584.1
2018,8,27,12,0,814.0,169.0,4.1,25.8,886.0,817.25,613.64
2018,8,27,12,15,816.5,166.5,4.15,25.95,885.0,852.56,638.14
2018,8,27,12,30,819.0,164.0,4.2,26.1,884.0,884.92,660.0
2018,8,27,12,45,821.0,161.0,4.3,26.3,876.0,913.22,679.19
2018,8,27,13,0,823.0,158.0,4.4,26.5,868.0,938.17,696.16
2018,8,27,13,15,818.5,156.5,4.45,26.45,851.0,954.95,708.18
2018,8,27,13,30,814.0,155.0,4.5,26.4,834.0,967.94,717.83
2018,8,27,13,45,807.5,152.5,4.6,26.3,809.5,974.13,723.59
2018,8,27,14,0,801.0,150.0,4.7,26.2,785.0,976.42,727.13
2018,8,27,14,15,792.0,147.0,4.75,25.95,754.0,971.84,726.24
2018,8,27,14,30,783.0,144.0,4.8,25.7,723.0,963.42,722.92
2018,8,27,14,45,771.5,140.0,4.8,25.45,686.0,947.76,714.39
2018,8,27,15,0,760.0,136.0,4.8,25.2,649.0,928.51,703.5
2018,8,27,15,15,743.0,132.0,4.8,25.2,607.0,908.21,691.24
2018,8,27,15,30,726.0,128.0,4.8,25.2,565.0,877.26,671.54
2018,8,27,15,45,705.5,122.0,4.8,24.25,518.5,837.92,648.28
2018,8,27,16,0,685.0,116.0,4.8,23.3,472.0,796.28,622.9
2018,8,27,16,15,659.0,109.0,4.75,22.6,423.5,746.6,590.14
2018,8,27,16,30,633.0,102.0,4.7,21.9,375.0,695.63,555.63
2018,8,27,16,45,596.5,94.5,4.65,21.2,325.0,634.55,512.42
2018,8,27,17,0,560.0,87.0,4.6,20.5,275.0,573.72,467.94
2018,8,27,17,15,507.5,78.0,4.5,19.65,226.0,500.14,411.0
2018,8,27,17,30,455.0,69.0,4.4,18.8,177.0,429.12,353.42
2018,8,27,17,45,381.5,57.0,4.3,17.95,132.0,341.0,279.52
2018,8,27,18,0,308.0,45.0,4.2,17.1,87.0,265.45,212.94
2018,8,27,18,15,204.5,30.5,4.1,16.6,53.5,178.38,125.29
2018,8,27,18,30,101.0,16.0,4.0,16.1,20.0,61.18,0.0
2018,8,27,18,45,50.5,8.0,3.9,15.55,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,12.0,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,12.6,2.0,0.0,0.0
2018,8,28,5,45,97.5,15.5,2.45,13.25,22.5,12.2,0.0
2018,8,28,6,0,185.0,29.0,2.8,13.9,43.0,21.97,9.06
2018,8,28,6,15,278.5,43.0,2.9,14.4,82.5,32.59,22.36
2018,8,28,6,30,372.0,57.0,3.0,14.9,122.0,43.21,32.4
2018,8,28,6,45,250.0,53.0,3.05,15.4,103.0,39.45,29.42
2018,8,28,7,0,128.0,49.0,3.1,15.9,84.0,36.87,27.22
2018,8,28,7,15,64.0,50.0,3.1,16.35,67.5,38.69,28.8
2018,8,28,7,30,0.0,51.0,3.1,16.8,51.0,39.02,28.98
2018,8,28,7,45,0.0,69.0,3.1,17.25,69.0,52.93,41.07
2018,8,28,8,0,0.0,87.0,3.1,17.7,87.0,66.61,52.77
2018,8,28,8,15,0.5,109.5,3.15,18.3,110.0,82.77,66.41
2018,8,28,8,30,1.0,132.0,3.2,18.9,133.0,98.64,79.6
2018,8,28,8,45,1.0,143.5,3.25,19.55,144.5,107.3,82.57
2018,8,28,9,0,1.0,155.0,3.3,20.2,156.0,116.25,89.32
2018,8,28,9,15,5.0,180.5,3.35,20.75,184.0,135.89,104.46
2018,8,28,9,30,9.0,206.0,3.4,21.3,212.0,156.36,120.12
2018,8,28,9,45,16.5,243.5,3.45,21.8,255.5,187.34,143.87
2018,8,28,10,0,24.0,281.0,3.5,22.3,299.0,219.85,168.62
2018,8,28,10,15,41.0,313.5,3.6,22.7,346.0,254.64,194.96
2018,8,28,10,30,58.0,346.0,3.7,23.1,393.0,293.71,224.48
2018,8,28,10,45,61.5,362.5,3.8,23.5,413.5,316.08,241.16
2018,8,28,11,0,65.0,379.0,3.9,23.9,434.0,339.2,258.32
2018,8,28,11,15,233.0,339.5,4.0,24.15,541.0,442.75,338.18
2018,8,28,11,30,401.0,300.0,4.1,24.4,648.0,558.19,425.62
2018,8,28,11,45,654.0,204.5,4.15,24.65,777.0,696.88,529.94
2018,8,28,12,0,907.0,109.0,4.2,24.9,906.0,829.92,626.21
2018,8,28,12,15,905.5,110.5,4.3,25.0,904.5,866.68,650.92
2018,8,28,12,30,904.0,112.0,4.4,25.1,903.0,900.16,673.96
2018,8,28,12,45,900.5,112.0,4.45,25.2,893.0,927.04,692.26
2018,8,28,13,0,897.0,112.0,4.5,25.3,883.0,950.23,708.15
2018,8,28,13,15,895.0,110.5,4.55,25.3,867.0,969.6,721.88
2018,8,28,13,30,893.0,109.0,4.6,25.3,851.0,985.13,733.27
2018,8,28,13,45,889.5,107.0,4.65,25.25,827.5,994.79,741.04
2018,8,28,14,0,886.0,105.0,4.7,25.2,804.0,1000.48,746.34
2018,8,28,14,15,880.0,102.5,4.7,25.05,773.5,999.16,746.98
2018,8,28,14,30,874.0,100.0,4.7,24.9,743.0,993.86,745.15
2018,8,28,14,45,865.5,97.0,4.7,24.7,706.5,981.61,738.91
2018,8,28,15,0,857.0,94.0,4.7,24.5,670.0,965.56,730.23
2018,8,28,15,15,842.5,91.5,4.7,24.5,627.0,940.61,714.92
2018,8,28,15,30,828.0,89.0,4.7,24.5,584.0,923.98,705.45
2018,8,28,15,45,812.0,85.5,4.7,23.65,538.0,889.59,685.82
2018,8,28,16,0,796.0,82.0,4.7,22.8,492.0,852.38,663.92
2018,8,28,16,15,774.5,77.5,4.65,22.15,443.0,806.52,634.43
2018,8,28,16,30,753.0,73.0,4.6,21.5,394.0,758.73,602.86
2018,8,28,16,45,720.5,68.5,4.55,20.9,343.0,700.36,562.28
2018,8,28,17,0,688.0,64.0,4.5,20.3,292.0,641.57,519.99
2018,8,28,17,15,638.5,58.0,4.4,19.55,240.5,573.16,468.51
2018,8,28,17,30,589.0,52.0,4.3,18.8,189.0,502.74,412.61
2018,8,28,17,45,510.0,44.5,4.15,18.0,141.5,414.27,338.27
2018,8,28,18,0,431.0,37.0,4.0,17.2,94.0,332.28,265.53
2018,8,28,18,15,296.0,27.0,3.85,16.7,58.0,222.86,150.77
2018,8,28,18,30,161.0,17.0,3.7,16.2,22.0,90.87,0.0
2018,8,28,18,45,80.5,8.5,3.55,15.7,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,12.45,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,13.1,2.0,0.0,0.0
2018,8,29,5,45,150.0,14.5,1.65,13.75,24.0,11.41,0.0
2018,8,29,6,0,280.0,26.0,1.8,14.4,46.0,21.56,7.95
2018,8,29,6,15,386.0,35.0,1.95,15.05,87.5,28.91,19.09
2018,8,29,6,30,492.0,44.0,2.1,15.7,129.0,36.39,26.31
2018,8,29,6,45,557.0,50.5,2.2,16.4,178.0,41.67,31.25
2018,8,29,7,0,622.0,57.0,2.3,17.1,227.0,47.01,36.04
2018,8,29,7,15,656.0,64.0,2.25,17.65,276.5,52.32,40.66
2018,8,29,7,30,690.0,71.0,2.2,18.2,326.0,62.22,49.16
2018,8,29,7,45,711.5,77.5,2.2,18.75,374.5,67.04,53.09
2018,8,29,8,0,733.0,84.0,2.2,19.3,423.0,71.66,56.78
2018,8,29,8,15,728.0,96.0,2.2,19.85,464.0,73.31,57.87
2018,8,29,8,30,723.0,108.0,2.2,20.4,505.0,79.88,63.15
2018,8,29,8,45,745.5,112.0,2.25,21.0,551.5,125.19,76.11
2018,8,29,9,0,768.0,116.0,2.3,21.6,598.0,183.55,110.13
2018,8,29,9,15,822.0,105.0,2.35,22.2,651.5,239.98,151.59
2018,8,29,9,30,876.0,94.0,2.4,22.8,705.0,306.57,205.67
2018,8,29,9,45,888.0,95.0,2.5,23.4,741.0,368.39,258.86
2018,8,29,10,0,900.0,96.0,2.6,24.0,777.0,430.36,311.54
2018,8,29,10,15,908.5,97.0,2.7,24.5,806.5,490.66,361.76
2018,8,29,10,30,917.0,98.0,2.8,25.0,836.0,550.16,409.79
2018,8,29,10,45,923.0,98.5,2.95,25.45,858.5,606.81,454.44
2018,8,29,11,0,929.0,99.0,3.1,25.9,881.0,661.89,496.58
2018,8,29,11,15,933.5,99.0,3.25,26.25,895.5,713.72,535.46
2018,8,29,11,30,938.0,99.0,3.4,26.6,910.0,763.34,571.83
2018,8,29,11,45,941.0,99.0,3.55,26.9,917.5,809.38,604.16
2018,8,29,12,0,944.0,99.0,3.7,27.2,925.0,852.66,633.25
2018,8,29,12,15,941.5,100.5,3.8,27.3,923.0,889.77,658.3
2018,8,29,12,30,939.0,102.0,3.9,27.4,921.0,923.4,681.01
2018,8,29,12,45,934.5,103.5,4.05,27.55,911.0,951.63,700.27
2018,8,29,13,0,930.0,105.0,4.2,27.7,901.0,976.04,717.09
2018,8,29,13,15,927.5,104.0,4.35,27.65,884.5,995.95,731.61
2018,8,29,13,30,925.0,103.0,4.5,27.6,868.0,1011.9,743.68
2018,8,29,13,45,921.5,101.0,4.6,27.5,844.0,1021.79,751.76
2018,8,29,14,0,918.0,99.0,4.7,27.4,820.0,1027.57,757.7
2018,8,29,14,15,911.0,96.5,4.8,27.1,788.0,1025.2,759.04
2018,8,29,14,30,904.0,94.0,4.9,26.8,756.0,1018.72,757.81
2018,8,29,14,45,894.5,92.5,5.0,26.5,719.0,1006.87,753.1
2018,8,29,15,0,885.0,91.0,5.1,26.2,682.0,991.18,745.86
2018,8,29,15,15,870.5,89.0,5.1,26.2,638.5,966.34,730.73
2018,8,29,15,30,856.0,87.0,5.1,26.2,595.0,938.12,713.32
2018,8,29,15,45,837.5,83.5,5.15,25.15,547.0,912.23,700.77
2018,8,29,16,0,819.0,80.0,5.2,24.1,499.0,872.01,677.67
2018,8,29,16,15,793.0,76.5,5.15,23.35,448.0,822.65,646.03
2018,8,29,16,30,767.0,73.0,5.1,22.6,397.0,771.56,612.33
2018,8,29,16,45,730.0,68.5,5.05,21.9,344.0,708.89,568.74
2018,8,29,17,0,693.0,64.0,5.0,21.2,291.0,646.08,523.49
2018,8,29,17,15,637.5,59.0,4.85,20.45,239.0,574.45,469.18
2018,8,29,17,30,582.0,54.0,4.7,19.7,187.0,501.04,410.46
2018,8,29,17,45,481.5,46.0,4.55,19.0,137.0,398.25,324.27
2018,8,29,18,0,381.0,38.0,4.4,18.3,87.0,304.0,241.37
2018,8,29,18,15,244.5,26.0,4.15,17.8,52.0,192.16,121.2
2018,8,29,18,30,108.0,14.0,3.9,17.3,17.0,63.02,0.0
2018,8,29,18,45,54.0,7.0,3.6,16.85,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,14.2,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,8,30,5,45,49.5,10.5,1.35,15.15,14.0,8.26,0.0
2018,8,30,6,0,93.0,20.0,1.5,15.6,27.0,15.14,3.16
2018,8,30,6,15,132.5,30.5,1.65,16.1,48.5,22.92,13.85
2018,8,30,6,30,172.0,41.0,1.8,16.6,70.0,30.57,21.1
