Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,6,45,121.0,37.5,1.9,17.05,61.5,28.74,19.77
2018,8,30,7,0,70.0,34.0,2.0,17.5,53.0,25.74,17.2
2018,8,30,7,15,35.0,40.0,1.95,17.75,49.5,31.12,21.96
2018,8,30,7,30,0.0,46.0,1.9,18.0,46.0,35.16,25.47
2018,8,30,7,45,0.0,53.0,1.8,18.2,53.0,40.57,30.11
2018,8,30,8,0,0.0,60.0,1.7,18.4,60.0,45.99,34.71
2018,8,30,8,15,1.5,73.0,1.7,18.85,74.0,56.1,43.27
2018,8,30,8,30,3.0,86.0,1.7,19.3,88.0,66.25,51.76
2018,8,30,8,45,5.0,112.5,1.65,19.75,115.5,85.96,65.04
2018,8,30,9,0,7.0,139.0,1.6,20.2,143.0,105.87,80.63
2018,8,30,9,15,5.5,149.5,1.65,20.65,153.0,114.15,86.94
2018,8,30,9,30,4.0,160.0,1.7,21.1,163.0,122.31,93.17
2018,8,30,9,45,27.5,226.5,1.75,21.55,247.0,177.51,135.71
2018,8,30,10,0,51.0,293.0,1.8,22.0,331.0,238.14,181.85
2018,8,30,10,15,69.5,329.0,1.9,22.45,383.5,279.4,212.81
2018,8,30,10,30,88.0,365.0,2.0,22.9,436.0,324.0,246.12
2018,8,30,10,45,155.5,374.5,2.15,23.3,503.5,384.33,291.28
2018,8,30,11,0,223.0,384.0,2.3,23.7,571.0,448.47,339.05
2018,8,30,11,15,269.5,388.0,2.45,24.05,617.5,508.86,383.5
2018,8,30,11,30,316.0,392.0,2.6,24.4,664.0,566.8,425.82
2018,8,30,11,45,465.5,329.5,2.75,24.7,734.0,660.97,495.55
2018,8,30,12,0,615.0,267.0,2.9,25.0,804.0,756.96,565.45
2018,8,30,12,15,764.5,192.5,2.95,25.2,858.5,846.58,629.91
2018,8,30,12,30,914.0,118.0,3.0,25.4,913.0,918.91,678.28
2018,8,30,12,45,911.0,118.0,3.1,25.55,903.0,946.56,696.58
2018,8,30,13,0,908.0,118.0,3.2,25.7,893.0,970.51,712.86
2018,8,30,13,15,905.0,116.5,3.3,25.7,875.5,989.18,726.21
2018,8,30,13,30,902.0,115.0,3.4,25.7,858.0,1003.93,737.16
2018,8,30,13,45,898.0,112.5,3.45,25.75,833.5,1012.7,743.84
2018,8,30,14,0,894.0,110.0,3.5,25.8,809.0,1017.41,748.07
2018,8,30,14,15,886.5,108.0,3.55,25.65,777.5,1015.11,748.47
2018,8,30,14,30,879.0,106.0,3.6,25.5,746.0,1008.82,746.44
2018,8,30,14,45,869.0,103.5,3.65,25.35,708.5,995.56,739.94
2018,8,30,15,0,859.0,101.0,3.7,25.2,671.0,978.52,731.04
2018,8,30,15,15,843.5,98.5,3.7,25.2,627.5,964.91,723.8
2018,8,30,15,30,828.0,96.0,3.7,25.2,584.0,935.12,705.59
2018,8,30,15,45,808.0,92.0,3.85,24.5,536.0,896.17,683.77
2018,8,30,16,0,788.0,88.0,4.0,23.8,488.0,854.55,659.54
2018,8,30,16,15,760.0,84.0,4.1,23.2,437.0,803.48,627.33
2018,8,30,16,30,732.0,80.0,4.2,22.6,386.0,750.85,593.03
2018,8,30,16,45,693.0,75.0,4.25,22.0,333.5,692.07,552.73
2018,8,30,17,0,654.0,70.0,4.3,21.4,281.0,628.74,507.37
2018,8,30,17,15,596.0,64.0,4.3,20.6,229.5,550.88,448.9
2018,8,30,17,30,538.0,58.0,4.3,19.8,178.0,475.89,388.99
2018,8,30,17,45,448.5,49.0,4.35,19.05,131.0,380.7,309.29
2018,8,30,18,0,359.0,40.0,4.4,18.3,84.0,292.76,231.33
2018,8,30,18,15,229.0,27.0,4.35,17.7,50.0,182.01,104.2
2018,8,30,18,30,99.0,14.0,4.3,17.1,16.0,58.71,0.0
2018,8,30,18,45,49.5,7.0,4.25,16.55,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,12.6,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.2,2.0,0.0,0.0
2018,8,31,5,45,113.0,14.0,1.8,13.75,21.0,11.02,0.0
2018,8,31,6,0,214.0,26.0,2.0,14.3,40.0,21.47,5.67
2018,8,31,6,15,320.5,37.0,2.0,14.95,80.0,30.32,20.14
2018,8,31,6,30,427.0,48.0,2.0,15.6,120.0,39.21,28.72
2018,8,31,6,45,484.5,57.5,2.0,16.25,166.0,46.5,35.49
2018,8,31,7,0,542.0,67.0,2.0,16.9,212.0,53.68,41.93
2018,8,31,7,15,544.0,81.0,1.85,17.55,253.0,63.34,50.35
2018,8,31,7,30,546.0,95.0,1.7,18.2,294.0,72.47,58.1
2018,8,31,7,45,633.5,92.0,1.6,18.85,356.5,70.61,56.17
2018,8,31,8,0,721.0,89.0,1.5,19.5,419.0,69.39,54.78
2018,8,31,8,15,753.0,91.5,1.35,20.25,470.0,76.85,60.81
2018,8,31,8,30,785.0,94.0,1.2,21.0,521.0,78.57,61.86
2018,8,31,8,45,804.5,96.5,1.1,21.8,566.5,122.28,70.51
2018,8,31,9,0,824.0,99.0,1.0,22.6,612.0,183.03,106.3
2018,8,31,9,15,839.0,101.0,1.05,23.45,653.0,244.56,153.1
2018,8,31,9,30,854.0,103.0,1.1,24.3,694.0,311.17,207.62
2018,8,31,9,45,865.5,104.0,1.2,25.1,729.0,371.79,258.51
2018,8,31,10,0,877.0,105.0,1.3,25.9,764.0,432.49,308.66
2018,8,31,10,15,885.5,106.0,1.4,26.75,793.0,491.69,356.19
2018,8,31,10,30,894.0,107.0,1.5,27.6,822.0,550.13,401.47
2018,8,31,10,45,900.0,108.0,1.6,28.4,844.0,606.14,443.48
2018,8,31,11,0,906.0,109.0,1.7,29.2,866.0,660.64,482.95
2018,8,31,11,15,909.5,109.5,1.85,29.6,880.0,711.29,519.7
2018,8,31,11,30,913.0,110.0,2.0,30.0,894.0,759.7,554.04
2018,8,31,11,45,914.5,110.0,2.15,30.45,900.0,803.71,583.95
2018,8,31,12,0,916.0,110.0,2.3,30.9,906.0,844.89,610.57
2018,8,31,12,15,919.5,107.5,2.5,31.1,905.5,882.43,635.72
2018,8,31,12,30,923.0,105.0,2.7,31.3,905.0,916.81,658.8
2018,8,31,12,45,926.0,102.5,2.95,31.5,897.0,947.39,679.83
2018,8,31,13,0,929.0,100.0,3.2,31.7,889.0,974.42,698.62
2018,8,31,13,15,925.5,99.0,3.4,31.65,871.5,993.11,712.49
2018,8,31,13,30,922.0,98.0,3.6,31.6,854.0,1007.79,723.99
2018,8,31,13,45,917.0,97.0,3.8,31.55,830.0,1016.96,732.09
2018,8,31,14,0,912.0,96.0,4.0,31.5,806.0,1022.04,737.72
2018,8,31,14,15,905.0,94.0,4.2,31.2,774.5,1019.94,739.59
2018,8,31,14,30,898.0,92.0,4.4,30.9,743.0,1013.77,738.95
2018,8,31,14,45,888.0,90.5,4.6,30.55,705.5,1001.21,734.33
2018,8,31,15,0,878.0,89.0,4.8,30.2,668.0,984.85,727.63
2018,8,31,15,15,863.5,86.5,4.8,30.2,624.5,959.25,712.33
2018,8,31,15,30,849.0,84.0,4.8,30.2,581.0,930.3,694.8
2018,8,31,15,45,831.5,81.0,5.1,28.95,534.0,905.8,685.75
2018,8,31,16,0,814.0,78.0,5.4,27.7,487.0,867.05,666.01
2018,8,31,16,15,789.5,74.0,5.4,26.8,436.5,818.3,635.75
2018,8,31,16,30,765.0,70.0,5.4,25.9,386.0,767.79,603.32
2018,8,31,16,45,729.0,66.0,5.4,24.95,334.0,706.43,561.73
2018,8,31,17,0,693.0,62.0,5.4,24.0,282.0,644.87,518.25
2018,8,31,17,15,638.5,56.0,5.3,23.0,230.0,572.49,464.05
2018,8,31,17,30,584.0,50.0,5.2,22.0,178.0,498.41,405.44
2018,8,31,17,45,495.0,42.5,5.1,20.95,130.5,403.58,325.99
2018,8,31,18,0,406.0,35.0,5.0,19.9,83.0,316.25,247.59
2018,8,31,18,15,260.5,24.0,4.85,19.15,49.0,194.75,95.36
2018,8,31,18,30,115.0,13.0,4.7,18.4,15.0,65.66,0.0
2018,8,31,18,45,57.5,6.5,4.55,17.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,1,5,45,100.0,12.0,2.35,13.95,18.5,9.44,0.0
2018,9,1,6,0,200.0,24.0,2.6,14.5,37.0,19.74,3.37
2018,9,1,6,15,307.0,36.5,2.6,15.1,77.0,29.89,19.65
2018,9,1,6,30,414.0,49.0,2.6,15.7,117.0,39.98,29.33
2018,9,1,6,45,477.5,59.5,2.6,16.3,165.0,48.06,36.83
2018,9,1,7,0,541.0,70.0,2.6,16.9,213.0,56.01,43.97
2018,9,1,7,15,585.5,78.0,2.5,17.85,263.5,61.71,48.86
2018,9,1,7,30,630.0,86.0,2.4,18.8,314.0,67.3,53.48
2018,9,1,7,45,660.0,94.0,2.25,19.75,365.0,72.52,57.64
2018,9,1,8,0,690.0,102.0,2.1,20.7,416.0,77.56,61.54
2018,9,1,8,15,714.5,107.5,2.1,21.7,464.5,80.64,63.7
2018,9,1,8,30,739.0,113.0,2.1,22.7,513.0,83.61,65.73
2018,9,1,8,45,756.5,118.5,2.1,23.7,558.5,129.34,76.49
2018,9,1,9,0,774.0,124.0,2.1,24.7,604.0,195.74,117.71
2018,9,1,9,15,774.0,134.5,2.25,25.3,641.5,252.38,161.56
2018,9,1,9,30,774.0,145.0,2.4,25.9,679.0,314.52,213.28
2018,9,1,9,45,765.0,159.5,2.5,26.55,709.5,376.09,265.12
2018,9,1,10,0,756.0,174.0,2.6,27.2,740.0,435.98,314.59
2018,9,1,10,15,766.5,176.0,2.75,27.7,768.5,493.35,360.87
2018,9,1,10,30,777.0,178.0,2.9,28.2,797.0,550.54,405.68
2018,9,1,10,45,785.5,179.0,3.05,28.7,819.0,603.89,446.51
2018,9,1,11,0,794.0,180.0,3.2,29.2,841.0,656.62,485.73
2018,9,1,11,15,799.5,181.0,3.35,29.55,856.0,706.14,522.0
2018,9,1,11,30,805.0,182.0,3.5,29.9,871.0,753.93,556.25
2018,9,1,11,45,808.5,181.5,3.65,30.25,877.5,796.95,586.61
2018,9,1,12,0,812.0,181.0,3.8,30.6,884.0,837.54,614.83
2018,9,1,12,15,810.5,181.5,3.95,30.7,882.0,872.15,638.84
2018,9,1,12,30,809.0,182.0,4.1,30.8,880.0,903.6,660.17
2018,9,1,12,45,805.0,181.5,4.25,30.9,869.5,928.58,677.26
2018,9,1,13,0,801.0,181.0,4.4,31.0,859.0,949.95,692.08
2018,9,1,13,15,797.0,178.5,4.55,30.85,841.5,965.77,704.08
2018,9,1,13,30,793.0,176.0,4.7,30.7,824.0,977.79,713.82
2018,9,1,13,45,787.5,172.5,4.8,30.55,799.5,983.54,719.58
2018,9,1,14,0,782.0,169.0,4.9,30.4,775.0,995.48,729.66
2018,9,1,14,15,773.0,164.5,5.0,30.0,743.0,988.99,728.38
2018,9,1,14,30,764.0,160.0,5.1,29.6,711.0,978.67,724.74
2018,9,1,14,45,752.5,155.0,5.15,29.25,673.5,961.58,716.11
2018,9,1,15,0,741.0,150.0,5.2,28.9,636.0,940.94,705.11
2018,9,1,15,15,722.0,145.5,5.2,28.9,593.0,910.16,685.81
2018,9,1,15,30,703.0,141.0,5.2,28.9,550.0,876.44,664.41
2018,9,1,15,45,683.5,133.5,5.3,27.55,503.5,836.22,642.32
2018,9,1,16,0,664.0,126.0,5.4,26.2,457.0,793.67,617.84
2018,9,1,16,15,640.5,116.5,5.4,25.35,408.0,743.33,585.16
2018,9,1,16,30,617.0,107.0,5.4,24.5,359.0,691.57,550.48
2018,9,1,16,45,580.5,97.5,5.4,23.6,308.5,628.1,505.74
2018,9,1,17,0,544.0,88.0,5.4,22.7,258.0,564.92,459.49
2018,9,1,17,15,488.0,77.5,5.25,21.8,208.5,487.07,398.46
2018,9,1,17,30,432.0,67.0,5.1,20.9,159.0,408.77,334.4
2018,9,1,17,45,351.5,53.0,5.0,19.95,114.5,320.34,259.4
2018,9,1,18,0,271.0,39.0,4.9,19.0,70.0,239.82,186.59
2018,9,1,18,15,162.5,24.0,4.8,18.4,40.0,140.04,50.86
2018,9,1,18,30,54.0,9.0,4.7,17.8,10.0,33.12,0.0
2018,9,1,18,45,27.0,4.5,4.6,17.2,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,16.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,2,5,45,78.0,12.0,2.2,13.1,17.0,9.44,0.0
2018,9,2,6,0,156.0,24.0,2.4,13.6,34.0,18.21,1.14
2018,9,2,6,15,265.0,37.5,2.35,14.25,73.0,28.56,18.5
2018,9,2,6,30,374.0,51.0,2.3,14.9,112.0,41.4,30.65
2018,9,2,6,45,449.5,61.0,2.25,15.5,160.5,49.05,37.81
2018,9,2,7,0,525.0,71.0,2.2,16.1,209.0,56.65,44.68
2018,9,2,7,15,578.5,78.5,2.1,16.85,261.0,62.04,49.35
2018,9,2,7,30,632.0,86.0,2.0,17.6,313.0,67.38,53.82
2018,9,2,7,45,671.0,91.0,1.9,18.3,365.0,70.67,56.38
2018,9,2,8,0,710.0,96.0,1.8,19.0,417.0,73.94,58.86
2018,9,2,8,15,738.0,100.0,1.85,19.9,467.0,76.3,60.46
2018,9,2,8,30,766.0,104.0,1.9,20.8,517.0,85.14,67.56
2018,9,2,8,45,787.0,107.5,1.9,21.75,563.5,132.41,78.07
2018,9,2,9,0,808.0,111.0,1.9,22.7,610.0,193.28,115.15
2018,9,2,9,15,805.5,121.5,2.0,23.65,647.0,256.68,164.72
2018,9,2,9,30,803.0,132.0,2.1,24.6,684.0,319.28,217.02
2018,9,2,9,45,792.0,146.0,2.15,25.55,713.5,380.64,268.72
2018,9,2,10,0,781.0,160.0,2.2,26.5,743.0,437.61,315.85
2018,9,2,10,15,792.5,161.0,2.25,27.25,772.0,497.01,363.08
2018,9,2,10,30,804.0,162.0,2.3,28.0,801.0,554.08,407.06
2018,9,2,10,45,812.5,163.0,2.35,28.75,823.5,609.01,448.03
2018,9,2,11,0,821.0,164.0,2.4,29.5,846.0,662.93,486.88
2018,9,2,11,15,827.0,164.0,2.5,30.1,860.5,713.05,522.48
2018,9,2,11,30,833.0,164.0,2.6,30.7,875.0,761.36,555.91
2018,9,2,11,45,837.0,163.0,2.65,31.25,881.5,805.2,585.41
2018,9,2,12,0,841.0,162.0,2.7,31.8,888.0,846.53,612.46
2018,9,2,12,15,833.0,166.5,2.85,32.05,884.0,880.03,634.43
2018,9,2,12,30,825.0,171.0,3.0,32.3,880.0,909.93,654.1
2018,9,2,12,45,812.5,175.5,3.15,32.55,867.0,932.05,668.77
2018,9,2,13,0,800.0,180.0,3.3,32.8,854.0,950.16,680.99
2018,9,2,13,15,797.5,177.0,3.4,32.75,837.0,966.83,692.91
2018,9,2,13,30,795.0,174.0,3.5,32.7,820.0,979.74,702.56
2018,9,2,13,45,791.0,169.0,3.65,32.65,795.5,985.44,708.07
2018,9,2,14,0,787.0,164.0,3.8,32.6,771.0,987.22,711.24
2018,9,2,14,15,779.0,159.5,3.95,32.3,739.5,991.16,716.7
2018,9,2,14,30,771.0,155.0,4.1,32.0,708.0,981.68,713.52
2018,9,2,14,45,760.5,150.0,4.2,31.65,671.0,965.41,705.89
2018,9,2,15,0,750.0,145.0,4.3,31.3,634.0,945.57,695.93
2018,9,2,15,15,731.0,140.5,4.3,31.3,590.5,914.57,677.0
2018,9,2,15,30,712.0,136.0,4.3,31.3,547.0,880.61,656.02
2018,9,2,15,45,692.5,129.0,4.5,30.0,500.5,840.66,634.87
2018,9,2,16,0,673.0,122.0,4.7,28.7,454.0,798.36,611.6
2018,9,2,16,15,647.5,113.0,4.8,27.7,404.5,746.44,579.42
2018,9,2,16,30,622.0,104.0,4.9,26.7,355.0,693.21,545.11
2018,9,2,16,45,583.0,95.0,5.0,25.65,304.5,627.99,500.41
2018,9,2,17,0,544.0,86.0,5.1,24.6,254.0,563.24,454.03
2018,9,2,17,15,483.5,76.0,5.0,23.45,204.0,482.5,391.74
2018,9,2,17,30,423.0,66.0,4.9,22.3,154.0,401.97,326.6
2018,9,2,17,45,336.5,52.5,4.8,21.15,110.0,310.87,249.9
2018,9,2,18,0,250.0,39.0,4.7,20.0,66.0,228.59,175.32
2018,9,2,18,15,147.0,24.0,4.6,19.3,37.5,130.65,24.41
2018,9,2,18,30,44.0,9.0,4.5,18.6,9.0,28.31,0.0
2018,9,2,18,45,22.0,4.5,4.4,17.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,3,5,45,65.5,11.0,2.35,13.15,15.0,8.65,0.0
2018,9,3,6,0,131.0,22.0,2.6,13.6,30.0,16.68,0.0
2018,9,3,6,15,232.5,37.5,2.7,14.2,68.0,28.39,18.24
2018,9,3,6,30,334.0,53.0,2.8,14.8,106.0,40.1,29.47
2018,9,3,6,45,406.0,64.5,2.85,15.35,153.0,48.79,37.57
2018,9,3,7,0,478.0,76.0,2.9,15.9,200.0,60.09,47.74
2018,9,3,7,15,529.5,85.0,2.9,16.55,250.5,66.34,53.2
2018,9,3,7,30,581.0,94.0,2.9,17.2,301.0,72.5,58.39
2018,9,3,7,45,618.0,100.5,2.9,17.8,351.5,76.5,61.59
2018,9,3,8,0,655.0,107.0,2.9,18.4,402.0,80.43,64.64
2018,9,3,8,15,682.5,112.5,2.9,19.15,450.5,83.4,66.79
2018,9,3,8,30,710.0,118.0,2.9,19.9,499.0,86.29,68.83
2018,9,3,8,45,731.5,122.5,2.9,20.7,544.5,133.82,80.78
2018,9,3,9,0,753.0,127.0,2.9,21.5,590.0,192.95,117.95
2018,9,3,9,15,762.0,134.0,2.95,22.2,629.5,253.67,165.75
2018,9,3,9,30,771.0,141.0,3.0,22.9,669.0,315.11,217.42
2018,9,3,9,45,773.5,149.5,3.05,23.6,702.0,375.97,269.26
2018,9,3,10,0,776.0,158.0,3.1,24.3,735.0,436.36,319.71
2018,9,3,10,15,785.5,160.5,3.2,24.9,763.5,495.68,368.03
2018,9,3,10,30,795.0,163.0,3.3,25.5,792.0,552.51,413.08
2018,9,3,10,45,802.5,163.5,3.35,26.1,813.0,606.02,454.23
2018,9,3,11,0,810.0,164.0,3.4,26.7,834.0,658.41,493.26
2018,9,3,11,15,815.0,165.0,3.5,27.1,848.5,708.14,529.85
2018,9,3,11,30,820.0,166.0,3.6,27.5,863.0,756.02,564.26
2018,9,3,11,45,822.0,166.0,3.7,27.85,869.0,798.65,594.45
2018,9,3,12,0,824.0,166.0,3.8,28.2,875.0,838.68,622.33
2018,9,3,12,15,828.5,163.5,3.9,28.3,874.5,875.75,647.42
2018,9,3,12,30,833.0,161.0,4.0,28.4,874.0,909.92,670.51
2018,9,3,12,45,837.5,155.5,4.05,28.55,865.5,938.09,689.21
2018,9,3,13,0,842.0,150.0,4.1,28.7,857.0,962.82,705.69
2018,9,3,13,15,834.5,150.5,4.25,28.55,838.5,978.53,717.71
2018,9,3,13,30,827.0,151.0,4.4,28.4,820.0,990.28,727.33
2018,9,3,13,45,743.5,180.5,4.5,28.2,768.0,962.29,710.52
2018,9,3,14,0,660.0,210.0,4.6,28.0,716.0,920.02,684.22
2018,9,3,14,15,650.5,202.0,4.7,27.55,683.5,909.09,680.11
2018,9,3,14,30,641.0,194.0,4.8,27.1,651.0,894.65,673.42
2018,9,3,14,45,665.0,174.5,4.95,26.65,626.0,898.34,679.66
2018,9,3,15,0,689.0,155.0,5.1,26.2,601.0,897.69,682.94
2018,9,3,15,15,683.0,144.5,5.1,26.2,561.5,873.33,667.58
2018,9,3,15,30,677.0,134.0,5.1,26.2,522.0,845.73,650.03
2018,9,3,15,45,676.5,124.5,5.2,24.65,484.0,821.42,639.24
2018,9,3,16,0,676.0,115.0,5.3,23.1,446.0,793.98,625.75
2018,9,3,16,15,560.0,119.5,5.25,22.2,373.5,676.51,542.04
2018,9,3,16,30,444.0,124.0,5.2,21.3,301.0,555.57,451.9
2018,9,3,16,45,477.0,103.5,5.2,20.4,269.5,543.06,445.75
2018,9,3,17,0,510.0,83.0,5.2,19.5,238.0,533.89,440.54
2018,9,3,17,15,450.0,72.0,5.05,18.75,189.5,453.99,376.01
2018,9,3,17,30,390.0,61.0,4.9,18.0,141.0,373.05,308.37
2018,9,3,17,45,309.5,49.0,4.75,17.3,101.0,289.37,235.63
2018,9,3,18,0,229.0,37.0,4.6,16.6,61.0,214.3,164.4
2018,9,3,18,15,133.0,22.5,4.4,16.25,34.5,119.74,0.0
2018,9,3,18,30,37.0,8.0,4.2,15.9,8.0,24.16,0.0
2018,9,3,18,45,18.5,4.0,3.95,15.5,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,4,5,45,81.0,11.5,2.85,13.7,16.0,9.05,0.0
2018,9,4,6,0,162.0,23.0,3.1,14.2,32.0,17.47,0.0
2018,9,4,6,15,273.5,36.0,3.2,14.8,70.5,27.5,17.3
2018,9,4,6,30,385.0,49.0,3.3,15.4,109.0,39.94,29.21
2018,9,4,6,45,431.5,60.0,3.35,16.0,151.5,48.2,36.93
2018,9,4,7,0,478.0,71.0,3.4,16.6,194.0,56.25,44.21
2018,9,4,7,15,515.0,82.5,3.35,17.25,241.5,64.33,51.28
2018,9,4,7,30,552.0,94.0,3.3,17.9,289.0,72.13,57.92
2018,9,4,7,45,592.0,101.0,3.25,18.55,339.5,76.48,61.4
2018,9,4,8,0,632.0,108.0,3.2,19.2,390.0,80.75,64.73
2018,9,4,8,15,690.0,106.0,3.15,20.0,446.5,79.33,63.09
2018,9,4,8,30,748.0,104.0,3.1,20.8,503.0,78.31,61.79
2018,9,4,8,45,773.5,106.5,3.0,21.6,550.5,134.49,79.22
2018,9,4,9,0,799.0,109.0,2.9,22.4,598.0,194.59,116.85
2018,9,4,9,15,818.5,110.0,2.85,23.15,640.0,255.2,164.23
2018,9,4,9,30,838.0,111.0,2.8,23.9,682.0,317.57,216.48
2018,9,4,9,45,854.0,110.0,2.75,24.7,718.0,380.8,269.93
2018,9,4,10,0,870.0,109.0,2.7,25.5,754.0,441.48,320.49
2018,9,4,10,15,878.0,111.0,2.75,26.2,783.0,501.05,369.07
2018,9,4,10,30,886.0,113.0,2.8,26.9,812.0,559.82,415.34
2018,9,4,10,45,892.0,114.5,2.8,27.6,834.0,616.01,457.94
2018,9,4,11,0,898.0,116.0,2.8,28.3,856.0,670.68,497.92
2018,9,4,11,15,902.0,116.5,2.9,28.85,870.0,721.42,534.59
2018,9,4,11,30,906.0,117.0,3.0,29.4,884.0,769.96,568.78
2018,9,4,11,45,908.0,116.5,3.05,29.9,890.0,813.68,597.94
2018,9,4,12,0,910.0,116.0,3.1,30.4,896.0,854.58,623.91
2018,9,4,12,15,910.5,115.5,3.2,30.8,894.0,891.21,647.41
2018,9,4,12,30,911.0,115.0,3.3,31.2,892.0,924.56,668.7
2018,9,4,12,45,910.0,114.0,3.4,31.6,882.5,952.64,686.53
2018,9,4,13,0,909.0,113.0,3.5,32.0,873.0,977.05,702.04
2018,9,4,13,15,905.0,112.0,3.65,32.1,855.0,994.82,714.55
2018,9,4,13,30,901.0,111.0,3.8,32.2,837.0,1008.63,724.69
2018,9,4,13,45,894.0,110.0,3.9,32.3,811.5,1015.47,730.19
2018,9,4,14,0,887.0,109.0,4.0,32.4,786.0,1018.26,733.27
2018,9,4,14,15,877.5,107.0,4.1,32.15,753.0,1013.43,732.66
2018,9,4,14,30,868.0,105.0,4.2,31.9,720.0,1004.62,729.63
2018,9,4,14,45,855.5,103.0,4.3,31.7,681.5,988.96,722.07
2018,9,4,15,0,843.0,101.0,4.4,31.5,643.0,982.55,720.73
2018,9,4,15,15,826.5,98.0,4.4,31.5,599.0,954.18,703.7
2018,9,4,15,30,810.0,95.0,4.4,31.5,555.0,922.53,684.55
2018,9,4,15,45,787.5,91.5,4.5,30.2,507.0,881.59,662.82
2018,9,4,16,0,765.0,88.0,4.6,28.9,459.0,838.18,638.74
2018,9,4,16,15,734.0,84.0,4.6,27.75,408.0,784.46,605.77
2018,9,4,16,30,703.0,80.0,4.6,26.6,357.0,735.08,574.81
2018,9,4,16,45,659.0,74.5,4.6,25.5,305.0,667.24,528.66
2018,9,4,17,0,615.0,69.0,4.6,24.4,253.0,600.18,481.0
2018,9,4,17,15,551.0,62.0,4.5,23.15,202.5,517.77,418.88
2018,9,4,17,30,487.0,55.0,4.4,21.9,152.0,438.93,355.38
2018,9,4,17,45,389.0,44.0,4.3,20.65,107.0,338.25,270.86
2018,9,4,18,0,291.0,33.0,4.2,19.4,62.0,246.71,184.78
2018,9,4,18,15,170.0,20.0,4.1,18.7,34.5,134.25,0.0
2018,9,4,18,30,49.0,7.0,4.0,18.0,7.0,29.18,0.0
2018,9,4,18,45,24.5,3.5,3.95,17.25,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,5,5,45,73.5,11.0,2.85,13.15,15.0,8.65,0.0
2018,9,5,6,0,147.0,22.0,3.1,13.5,30.0,16.7,0.0
2018,9,5,6,15,257.5,35.5,3.15,14.1,68.0,27.05,16.84
2018,9,5,6,30,368.0,49.0,3.2,14.7,106.0,39.89,29.21
2018,9,5,6,45,422.0,60.0,3.3,15.3,149.0,48.18,36.99
2018,9,5,7,0,476.0,71.0,3.4,15.9,192.0,56.29,44.36
2018,9,5,7,15,464.5,87.0,3.4,16.55,227.0,64.58,51.65
2018,9,5,7,30,453.0,103.0,3.4,17.2,262.0,74.6,60.26
2018,9,5,7,45,476.0,116.5,3.35,17.9,307.0,83.1,67.34
2018,9,5,8,0,499.0,130.0,3.3,18.6,352.0,91.28,74.01
2018,9,5,8,15,554.0,134.0,3.35,19.3,406.5,95.42,77.1
2018,9,5,8,30,609.0,138.0,3.4,20.0,461.0,97.23,78.18
2018,9,5,8,45,686.0,127.5,3.4,20.7,521.5,137.19,84.01
2018,9,5,9,0,763.0,117.0,3.4,21.4,582.0,197.04,120.85
2018,9,5,9,15,789.0,117.0,3.45,22.1,626.0,256.15,167.26
2018,9,5,9,30,815.0,117.0,3.5,22.8,670.0,317.88,219.17
2018,9,5,9,45,824.5,119.5,3.6,23.45,704.0,378.19,271.2
2018,9,5,10,0,834.0,122.0,3.7,24.1,738.0,438.55,322.38
2018,9,5,10,15,842.0,124.5,3.8,24.65,766.5,497.98,371.59
2018,9,5,10,30,850.0,127.0,3.9,25.2,795.0,556.76,418.75
2018,9,5,10,45,856.0,128.5,4.0,25.75,816.5,608.62,459.48
2018,9,5,11,0,862.0,130.0,4.1,26.3,838.0,661.65,499.74
2018,9,5,11,15,866.5,130.0,4.2,26.55,851.5,710.79,536.72
2018,9,5,11,30,871.0,130.0,4.3,26.8,865.0,757.85,571.4
2018,9,5,11,45,873.5,130.0,4.45,27.05,871.5,801.1,602.48
2018,9,5,12,0,876.0,130.0,4.6,27.3,878.0,841.69,630.3
2018,9,5,12,15,878.0,129.0,4.75,27.2,876.5,878.14,656.32
2018,9,5,12,30,880.0,128.0,4.9,27.1,875.0,911.5,680.31
2018,9,5,12,45,881.0,125.0,5.0,27.05,865.5,938.82,699.8
2018,9,5,13,0,882.0,122.0,5.1,27.0,856.0,962.59,717.03
2018,9,5,13,15,877.5,121.0,5.25,26.75,838.0,979.41,730.65
2018,9,5,13,30,873.0,120.0,5.4,26.5,820.0,992.35,741.85
2018,9,5,13,45,866.0,119.0,5.5,26.25,795.0,998.91,748.57
2018,9,5,14,0,859.0,118.0,5.6,26.0,770.0,1001.52,752.8
2018,9,5,14,15,850.0,116.0,5.6,25.45,738.0,1011.36,762.43
2018,9,5,14,30,841.0,114.0,5.6,24.9,706.0,1002.93,759.66
2018,9,5,14,45,828.5,111.5,5.65,24.4,668.0,986.55,751.77
2018,9,5,15,0,816.0,109.0,5.7,23.9,630.0,966.45,741.37
2018,9,5,15,15,798.5,105.5,5.7,23.9,586.0,936.76,722.41
2018,9,5,15,30,781.0,102.0,5.7,23.9,542.0,903.89,701.15
2018,9,5,15,45,754.0,99.0,5.65,22.3,493.5,859.71,675.59
2018,9,5,16,0,727.0,96.0,5.6,20.7,445.0,819.46,652.23
2018,9,5,16,15,699.0,90.0,5.55,19.95,395.5,767.09,616.9
2018,9,5,16,30,671.0,84.0,5.5,19.2,346.0,713.53,579.69
2018,9,5,16,45,628.0,78.0,5.4,18.4,295.0,646.85,530.95
2018,9,5,17,0,585.0,72.0,5.3,17.6,244.0,580.92,480.93
2018,9,5,17,15,523.5,63.5,5.1,16.95,194.5,499.62,415.82
2018,9,5,17,30,462.0,55.0,4.9,16.3,145.0,421.84,349.7
2018,9,5,17,45,364.5,44.0,4.75,15.65,101.5,322.55,263.07
2018,9,5,18,0,267.0,33.0,4.6,15.0,58.0,232.24,173.29
2018,9,5,18,15,150.5,19.0,4.4,14.75,31.5,121.67,0.0
2018,9,5,18,30,34.0,5.0,4.2,14.5,5.0,3.93,0.0
2018,9,5,18,45,17.0,2.5,4.05,14.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,6,5,45,105.0,10.5,2.55,11.75,16.0,8.26,0.0
2018,9,6,6,0,210.0,21.0,2.8,12.2,32.0,17.4,0.0
2018,9,6,6,15,339.0,31.0,2.85,12.75,72.0,25.62,15.59
2018,9,6,6,30,468.0,41.0,2.9,13.3,112.0,34.0,24.21
2018,9,6,6,45,414.0,52.0,2.95,13.9,133.0,41.78,31.53
2018,9,6,7,0,360.0,63.0,3.0,14.5,154.0,47.37,36.69
2018,9,6,7,15,303.5,88.0,3.0,15.15,176.5,63.19,50.71
2018,9,6,7,30,247.0,113.0,3.0,15.8,199.0,80.03,65.37
2018,9,6,7,45,319.5,126.0,2.95,16.45,255.5,86.46,70.66
2018,9,6,8,0,392.0,139.0,2.9,17.1,312.0,94.84,77.53
2018,9,6,8,15,538.5,125.5,2.9,17.9,393.0,89.42,72.35
2018,9,6,8,30,685.0,112.0,2.9,18.7,474.0,82.11,65.61
2018,9,6,8,45,731.0,112.0,2.9,19.5,528.5,132.6,78.71
2018,9,6,9,0,777.0,112.0,2.9,20.3,583.0,197.53,121.04
2018,9,6,9,15,831.0,103.0,3.0,21.0,637.5,256.96,166.98
2018,9,6,9,30,885.0,94.0,3.1,21.7,692.0,325.91,224.14
2018,9,6,9,45,826.5,122.0,3.2,22.4,703.5,383.02,275.82
2018,9,6,10,0,768.0,150.0,3.3,23.1,715.0,435.82,322.19
2018,9,6,10,15,823.0,134.5,3.45,23.65,760.5,499.48,373.94
2018,9,6,10,30,878.0,119.0,3.6,24.2,806.0,564.89,426.0
2018,9,6,10,45,884.0,120.0,3.7,24.8,827.5,620.38,469.28
2018,9,6,11,0,890.0,121.0,3.8,25.4,849.0,674.35,510.11
2018,9,6,11,15,908.0,115.0,3.8,25.8,868.0,728.86,550.39
2018,9,6,11,30,926.0,109.0,3.8,26.2,887.0,782.17,588.76
2018,9,6,11,45,926.5,109.5,3.85,26.6,892.5,826.28,618.56
2018,9,6,12,0,927.0,110.0,3.9,27.0,898.0,867.42,645.53
2018,9,6,12,15,928.0,109.0,3.9,27.25,896.0,904.42,669.66
2018,9,6,12,30,929.0,108.0,3.9,27.5,894.0,938.07,691.44
2018,9,6,12,45,932.5,104.5,3.9,27.7,885.0,968.03,710.84
2018,9,6,13,0,936.0,101.0,3.9,27.9,876.0,994.36,727.85
2018,9,6,13,15,933.0,99.5,3.9,27.9,858.0,1012.73,740.29
2018,9,6,13,30,930.0,98.0,3.9,27.9,840.0,1027.03,750.25
2018,9,6,13,45,925.5,96.5,3.95,27.95,815.0,1035.75,756.91
2018,9,6,14,0,921.0,95.0,4.0,28.0,790.0,1040.31,761.07
2018,9,6,14,15,913.0,93.0,4.0,27.8,757.5,1036.66,760.47
2018,9,6,14,30,905.0,91.0,4.0,27.6,725.0,1028.88,757.39
2018,9,6,14,45,894.0,89.0,4.0,27.4,686.0,1014.09,749.83
2018,9,6,15,0,883.0,87.0,4.0,27.2,647.0,995.47,739.86
2018,9,6,15,15,867.5,84.0,4.0,27.2,602.5,967.55,723.12
2018,9,6,15,30,852.0,81.0,4.0,27.2,558.0,936.3,704.12
2018,9,6,15,45,831.5,78.5,4.0,26.45,510.0,908.91,689.7
2018,9,6,16,0,811.0,76.0,4.0,25.7,462.0,867.39,665.08
2018,9,6,16,15,783.0,72.0,4.0,25.05,410.5,814.94,631.87
2018,9,6,16,30,755.0,68.0,4.0,24.4,359.0,760.98,596.55
2018,9,6,16,45,714.5,63.5,3.95,23.75,306.5,694.99,550.81
2018,9,6,17,0,674.0,59.0,3.9,23.1,254.0,629.19,503.26
2018,9,6,17,15,612.0,53.0,3.85,22.1,202.5,552.34,445.35
2018,9,6,17,30,550.0,47.0,3.8,21.1,151.0,473.87,382.52
2018,9,6,17,45,449.5,38.0,3.7,20.1,105.5,371.18,295.48
2018,9,6,18,0,349.0,29.0,3.6,19.1,60.0,277.91,198.23
2018,9,6,18,15,200.5,17.5,3.6,18.45,32.5,121.07,0.0
2018,9,6,18,30,52.0,6.0,3.6,17.8,5.0,0.0,0.0
2018,9,6,18,45,26.0,3.0,3.6,17.15,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,7,5,45,101.0,9.5,1.95,12.25,14.5,7.47,0.0
2018,9,7,6,0,202.0,19.0,2.1,12.8,29.0,15.69,0.0
2018,9,7,6,15,340.0,29.5,2.15,13.4,70.0,24.4,14.36
2018,9,7,6,30,478.0,40.0,2.2,14.0,111.0,33.28,23.47
2018,9,7,6,45,554.0,46.5,2.25,14.65,160.5,38.68,28.68
2018,9,7,7,0,630.0,53.0,2.3,15.3,210.0,47.89,37.03
2018,9,7,7,15,679.5,58.5,2.2,16.25,263.0,52.73,41.25
2018,9,7,7,30,729.0,64.0,2.1,17.2,316.0,57.56,45.31
2018,9,7,7,45,763.0,67.5,2.0,18.15,368.5,60.61,47.69
2018,9,7,8,0,797.0,71.0,1.9,19.1,421.0,63.65,49.99
2018,9,7,8,15,821.0,74.5,1.9,20.1,471.5,66.47,52.04
2018,9,7,8,30,845.0,78.0,1.9,21.1,522.0,69.22,53.99
2018,9,7,8,45,863.0,80.0,1.9,22.1,568.0,136.08,75.72
2018,9,7,9,0,881.0,82.0,1.9,23.1,614.0,199.55,116.6
2018,9,7,9,15,892.5,84.5,1.95,24.1,655.0,263.62,167.35
2018,9,7,9,30,904.0,87.0,2.0,25.1,696.0,328.26,221.67
2018,9,7,9,45,913.0,89.5,2.05,26.1,731.5,392.36,275.74
2018,9,7,10,0,922.0,92.0,2.1,27.1,767.0,456.21,328.28
2018,9,7,10,15,930.0,93.5,2.2,27.9,796.5,518.27,378.11
2018,9,7,10,30,938.0,95.0,2.3,28.7,826.0,579.41,425.43
2018,9,7,10,45,944.0,95.5,2.4,29.55,848.0,637.36,468.69
2018,9,7,11,0,950.0,96.0,2.5,30.4,870.0,693.61,509.21
2018,9,7,11,15,953.5,96.0,2.6,30.9,883.5,745.77,546.38
2018,9,7,11,30,957.0,96.0,2.7,31.4,897.0,795.48,580.91
2018,9,7,11,45,959.0,96.0,2.85,31.95,903.5,841.37,610.37
2018,9,7,12,0,961.0,96.0,3.0,32.5,910.0,884.27,637.64
2018,9,7,12,15,960.5,96.0,3.15,32.75,907.5,921.85,662.08
2018,9,7,12,30,960.0,96.0,3.3,33.0,905.0,955.9,684.23
2018,9,7,12,45,958.0,96.0,3.4,33.25,894.5,984.9,702.83
2018,9,7,13,0,956.0,96.0,3.5,33.5,884.0,1010.03,719.02
2018,9,7,13,15,952.5,95.0,3.65,33.5,865.5,1028.68,732.31
2018,9,7,13,30,949.0,94.0,3.8,33.5,847.0,1043.19,743.15
2018,9,7,13,45,938.5,94.5,3.9,33.45,819.5,1048.21,747.96
2018,9,7,14,0,928.0,95.0,4.0,33.4,792.0,1048.97,750.28
2018,9,7,14,15,911.5,96.0,4.1,33.1,756.0,1040.09,747.37
2018,9,7,14,30,895.0,97.0,4.2,32.8,720.0,1027.16,742.01
2018,9,7,14,45,897.5,90.5,4.3,32.45,685.5,1020.71,741.13
2018,9,7,15,0,900.0,84.0,4.4,32.1,651.0,1010.01,737.52
2018,9,7,15,15,884.5,81.5,4.4,32.1,606.0,982.32,721.2
2018,9,7,15,30,869.0,79.0,4.4,32.1,561.0,951.25,702.67
2018,9,7,15,45,840.5,77.5,4.5,31.0,509.5,917.07,685.44
2018,9,7,16,0,812.0,76.0,4.6,29.9,458.0,869.14,658.16
2018,9,7,16,15,792.0,71.0,4.55,29.0,408.5,822.4,629.76
2018,9,7,16,30,772.0,66.0,4.5,28.1,359.0,773.65,598.95
2018,9,7,16,45,731.5,61.5,4.5,27.25,306.0,706.98,553.78
2018,9,7,17,0,691.0,57.0,4.5,26.4,253.0,640.49,506.73
2018,9,7,17,15,616.0,51.5,4.3,25.2,199.5,553.76,441.73
2018,9,7,17,30,541.0,46.0,4.1,24.0,146.0,466.76,372.73
2018,9,7,17,45,422.5,37.0,3.95,22.85,99.5,352.97,277.48
2018,9,7,18,0,304.0,28.0,3.8,21.7,53.0,248.61,168.25
2018,9,7,18,15,178.5,17.0,3.8,20.9,29.0,108.9,0.0
2018,9,7,18,30,53.0,6.0,3.8,20.1,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,3.85,19.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,18.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,8,5,45,109.0,9.5,2.75,13.35,14.5,7.47,0.0
2018,9,8,6,0,218.0,19.0,3.0,13.8,29.0,15.76,0.0
2018,9,8,6,15,358.0,28.5,3.05,14.4,69.5,23.67,13.47
2018,9,8,6,30,498.0,38.0,3.1,15.0,110.0,31.8,22.03
2018,9,8,6,45,571.5,43.5,3.15,15.6,159.0,39.59,29.32
2018,9,8,7,0,645.0,49.0,3.2,16.2,208.0,44.75,34.09
2018,9,8,7,15,691.0,54.5,3.15,17.2,260.5,49.68,38.4
2018,9,8,7,30,737.0,60.0,3.1,18.2,313.0,54.58,42.52
2018,9,8,7,45,768.0,63.5,3.05,19.2,364.5,57.7,44.96
2018,9,8,8,0,799.0,67.0,3.0,20.2,416.0,60.79,47.31
2018,9,8,8,15,820.5,71.0,2.95,21.2,465.5,64.01,49.71
2018,9,8,8,30,842.0,75.0,2.9,22.2,515.0,74.55,58.31
2018,9,8,8,45,857.5,78.0,2.9,23.2,560.5,136.23,75.26
2018,9,8,9,0,873.0,81.0,2.9,24.2,606.0,199.69,116.81
2018,9,8,9,15,883.0,84.5,2.95,25.05,646.5,263.67,167.94
2018,9,8,9,30,893.0,88.0,3.0,25.9,687.0,328.08,222.48
2018,9,8,9,45,898.5,92.5,3.0,26.7,721.5,391.87,276.78
2018,9,8,10,0,904.0,97.0,3.0,27.5,756.0,455.05,329.32
2018,9,8,10,15,910.5,99.0,3.05,28.35,784.5,515.86,378.34
2018,9,8,10,30,917.0,101.0,3.1,29.2,813.0,575.62,424.73
2018,9,8,10,45,922.0,102.0,3.15,30.05,834.5,632.37,467.25
2018,9,8,11,0,927.0,103.0,3.2,30.9,856.0,687.38,506.99
2018,9,8,11,15,930.0,104.5,3.25,31.5,870.0,739.48,543.89
2018,9,8,11,30,933.0,106.0,3.3,32.1,884.0,789.21,578.11
2018,9,8,11,45,934.0,106.5,3.4,32.7,889.5,833.9,606.8
2018,9,8,12,0,935.0,107.0,3.5,33.3,895.0,875.61,633.0
2018,9,8,12,15,938.5,104.5,3.6,33.45,893.5,913.44,657.67
2018,9,8,12,30,942.0,102.0,3.7,33.6,892.0,947.98,680.16
2018,9,8,12,45,945.0,99.0,3.85,33.75,883.0,978.07,700.1
2018,9,8,13,0,948.0,96.0,4.0,33.9,874.0,1004.45,717.74
2018,9,8,13,15,943.5,95.5,4.1,33.8,855.5,1022.41,730.55
2018,9,8,13,30,939.0,95.0,4.2,33.7,837.0,1036.24,740.92
2018,9,8,13,45,932.0,94.0,4.3,33.6,810.5,1042.89,746.89
2018,9,8,14,0,925.0,93.0,4.4,33.5,784.0,1045.32,750.37
2018,9,8,14,15,917.0,91.0,4.5,33.25,751.0,1041.43,750.43
2018,9,8,14,30,909.0,89.0,4.6,33.0,718.0,1033.41,747.99
2018,9,8,14,45,894.0,88.0,4.7,32.7,677.5,1015.53,739.39
2018,9,8,15,0,879.0,87.0,4.8,32.4,637.0,993.9,728.62
2018,9,8,15,15,848.5,87.0,4.8,32.4,587.0,954.73,704.53
2018,9,8,15,30,818.0,87.0,4.8,32.4,537.0,924.57,686.43
2018,9,8,15,45,788.5,84.5,4.95,31.25,486.5,877.64,660.74
2018,9,8,16,0,759.0,82.0,5.1,30.1,436.0,828.6,632.67
2018,9,8,16,15,725.0,79.0,5.15,29.15,385.5,773.2,597.88
2018,9,8,16,30,691.0,76.0,5.2,28.2,335.0,722.38,565.17
2018,9,8,16,45,671.0,67.0,5.2,27.25,287.5,669.72,529.41
2018,9,8,17,0,651.0,58.0,5.2,26.3,240.0,616.08,491.07
2018,9,8,17,15,608.0,51.0,5.1,25.05,192.5,547.66,439.23
2018,9,8,17,30,565.0,44.0,5.0,23.8,145.0,481.2,385.53
2018,9,8,17,45,451.0,36.0,4.9,22.5,99.5,370.41,291.32
2018,9,8,18,0,337.0,28.0,4.8,21.2,54.0,265.11,169.54
2018,9,8,18,15,181.5,16.0,4.75,20.35,28.5,109.72,0.0
2018,9,8,18,30,26.0,4.0,4.7,19.5,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.6,18.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,17.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,16.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,5,45,93.0,9.5,1.85,12.4,13.5,7.47,0.0
2018,9,9,6,0,186.0,19.0,2.0,12.8,27.0,14.95,0.0
2018,9,9,6,15,327.0,30.0,2.1,13.5,67.5,24.84,14.23
2018,9,9,6,30,468.0,41.0,2.2,14.2,108.0,34.09,24.06
2018,9,9,6,45,546.5,48.5,2.3,14.85,158.0,40.22,29.97
2018,9,9,7,0,625.0,56.0,2.4,15.5,208.0,46.44,35.69
2018,9,9,7,15,676.0,60.5,2.35,16.2,260.5,54.32,42.67
2018,9,9,7,30,727.0,65.0,2.3,16.9,313.0,58.33,46.06
2018,9,9,7,45,761.5,69.5,2.2,17.6,366.0,62.11,49.13
2018,9,9,8,0,796.0,74.0,2.1,18.3,419.0,65.84,52.08
