Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,8,15,820.5,77.5,2.05,19.25,469.5,68.6,54.09
2018,9,9,8,30,845.0,81.0,2.0,20.2,520.0,73.13,57.57
2018,9,9,8,45,862.5,83.0,2.0,21.1,566.0,142.08,79.85
2018,9,9,9,0,880.0,85.0,2.0,22.0,612.0,205.69,122.01
2018,9,9,9,15,892.0,88.0,2.0,23.0,653.0,270.35,173.79
2018,9,9,9,30,904.0,91.0,2.0,24.0,694.0,335.66,228.87
2018,9,9,9,45,911.5,94.0,2.0,24.95,729.0,399.79,283.12
2018,9,9,10,0,919.0,97.0,2.0,25.9,764.0,463.48,335.55
2018,9,9,10,15,903.0,108.0,2.05,26.85,784.5,521.74,382.37
2018,9,9,10,30,887.0,119.0,2.1,27.8,805.0,576.47,424.54
2018,9,9,10,45,877.5,127.0,2.1,28.75,821.0,629.0,463.09
2018,9,9,11,0,868.0,135.0,2.1,29.7,837.0,684.61,501.9
2018,9,9,11,15,898.0,123.0,2.15,30.45,859.5,735.64,537.65
2018,9,9,11,30,928.0,111.0,2.2,31.2,882.0,792.26,576.02
2018,9,9,11,45,939.0,106.5,2.25,32.0,891.0,840.03,605.51
2018,9,9,12,0,950.0,102.0,2.3,32.8,900.0,885.4,632.76
2018,9,9,12,15,946.0,104.0,2.5,33.0,896.5,921.53,656.66
2018,9,9,12,30,942.0,106.0,2.7,33.2,893.0,953.99,678.29
2018,9,9,12,45,934.0,109.0,2.85,33.45,881.0,980.0,695.33
2018,9,9,13,0,926.0,112.0,3.0,33.7,869.0,1002.0,709.93
2018,9,9,13,15,921.0,111.5,3.2,33.65,850.0,1019.25,722.96
2018,9,9,13,30,916.0,111.0,3.4,33.6,831.0,1032.45,733.58
2018,9,9,13,45,908.0,110.0,3.6,33.6,804.0,1038.04,739.38
2018,9,9,14,0,900.0,109.0,3.8,33.6,777.0,1039.48,742.72
2018,9,9,14,15,890.0,107.0,3.9,33.3,743.5,1033.71,741.83
2018,9,9,14,30,880.0,105.0,4.0,33.0,710.0,1023.9,738.52
2018,9,9,14,45,866.0,103.5,4.1,32.7,670.5,1020.1,739.24
2018,9,9,15,0,852.0,102.0,4.2,32.4,631.0,998.92,728.66
2018,9,9,15,15,834.5,98.5,4.2,32.4,586.0,968.28,710.47
2018,9,9,15,30,817.0,95.0,4.2,32.4,541.0,934.35,690.04
2018,9,9,15,45,792.0,91.5,4.4,31.2,491.5,890.3,666.73
2018,9,9,16,0,767.0,88.0,4.6,30.0,442.0,843.85,640.83
2018,9,9,16,15,733.0,83.5,4.65,29.05,390.0,792.06,609.16
2018,9,9,16,30,699.0,79.0,4.7,28.1,338.0,733.83,571.58
2018,9,9,16,45,644.0,73.5,4.8,27.15,283.5,656.58,518.35
2018,9,9,17,0,589.0,68.0,4.9,26.2,229.0,580.96,463.67
2018,9,9,17,15,529.0,58.5,4.85,25.0,180.0,499.15,401.16
2018,9,9,17,30,469.0,49.0,4.8,23.8,131.0,420.95,337.2
2018,9,9,17,45,361.0,38.0,4.8,22.55,88.5,314.77,246.4
2018,9,9,18,0,253.0,27.0,4.8,21.3,46.0,211.93,122.36
2018,9,9,18,15,134.5,15.0,4.7,20.5,24.0,83.78,0.0
2018,9,9,18,30,16.0,3.0,4.6,19.7,2.0,0.0,0.0
2018,9,9,18,45,8.0,1.5,4.55,18.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,10,5,45,81.0,8.5,2.05,12.25,12.0,0.0,0.0
2018,9,10,6,0,162.0,17.0,2.2,12.7,24.0,13.38,0.0
2018,9,10,6,15,292.5,29.0,2.25,13.35,62.0,23.9,13.19
2018,9,10,6,30,423.0,41.0,2.3,14.0,100.0,33.85,23.83
2018,9,10,6,45,501.0,50.0,2.3,14.65,149.0,41.07,30.71
2018,9,10,7,0,579.0,59.0,2.3,15.3,198.0,48.29,37.35
2018,9,10,7,15,631.0,65.0,2.15,16.05,250.0,52.95,41.48
2018,9,10,7,30,683.0,71.0,2.0,16.8,302.0,57.63,45.46
2018,9,10,7,45,718.5,76.0,1.8,17.5,354.0,66.37,52.89
2018,9,10,8,0,754.0,81.0,1.6,18.2,406.0,70.25,55.94
2018,9,10,8,15,779.5,85.5,1.55,19.1,456.0,73.51,58.35
2018,9,10,8,30,805.0,90.0,1.5,20.0,506.0,80.39,63.82
2018,9,10,8,45,823.5,94.0,1.4,20.9,552.5,141.98,80.63
2018,9,10,9,0,842.0,98.0,1.3,21.8,599.0,205.75,123.46
2018,9,10,9,15,860.0,99.0,1.3,22.7,641.0,269.08,173.85
2018,9,10,9,30,878.0,100.0,1.3,23.6,683.0,337.02,230.28
2018,9,10,9,45,893.0,99.5,1.35,24.55,719.5,399.72,282.77
2018,9,10,10,0,908.0,99.0,1.4,25.5,756.0,462.79,334.22
2018,9,10,10,15,915.5,100.5,1.45,26.35,784.5,524.0,382.7
2018,9,10,10,30,923.0,102.0,1.5,27.2,813.0,584.23,428.55
2018,9,10,10,45,928.0,103.5,1.6,28.0,834.5,641.75,471.11
2018,9,10,11,0,933.0,105.0,1.7,28.8,856.0,697.53,510.97
2018,9,10,11,15,936.5,105.0,1.8,29.55,869.5,748.97,546.76
2018,9,10,11,30,940.0,105.0,1.9,30.3,883.0,798.0,579.91
2018,9,10,11,45,941.5,105.5,1.95,31.0,888.5,843.29,607.67
2018,9,10,12,0,943.0,106.0,2.0,31.7,894.0,885.61,633.17
2018,9,10,12,15,938.0,108.5,2.1,32.25,890.0,921.11,654.96
2018,9,10,12,30,933.0,111.0,2.2,32.8,886.0,952.91,674.38
2018,9,10,12,45,925.5,113.5,2.3,33.3,874.0,978.63,690.1
2018,9,10,13,0,918.0,116.0,2.4,33.8,862.0,1000.36,703.42
2018,9,10,13,15,912.0,115.0,2.5,34.0,842.0,1015.96,713.91
2018,9,10,13,30,906.0,114.0,2.6,34.2,822.0,1027.48,722.03
2018,9,10,13,45,898.5,112.5,2.75,34.35,795.5,1032.86,727.14
2018,9,10,14,0,891.0,111.0,2.9,34.5,769.0,1034.13,729.85
2018,9,10,14,15,880.5,109.5,3.05,34.35,735.5,1028.31,729.15
2018,9,10,14,30,870.0,108.0,3.2,34.2,702.0,1032.28,734.78
2018,9,10,14,45,855.0,106.0,3.35,34.1,662.0,1013.25,725.68
2018,9,10,15,0,840.0,104.0,3.5,34.0,622.0,990.45,714.27
2018,9,10,15,15,822.0,100.5,3.5,34.0,577.0,959.36,696.1
2018,9,10,15,30,804.0,97.0,3.5,34.0,532.0,925.04,675.74
2018,9,10,15,45,778.5,93.0,3.8,33.05,482.5,880.06,652.2
2018,9,10,16,0,753.0,89.0,4.1,32.1,433.0,832.76,626.03
2018,9,10,16,15,718.5,84.0,4.25,31.05,381.0,780.48,594.79
2018,9,10,16,30,684.0,79.0,4.4,30.0,329.0,721.54,557.38
2018,9,10,16,45,636.0,73.0,4.55,28.95,277.0,649.86,508.77
2018,9,10,17,0,588.0,67.0,4.7,27.9,225.0,579.33,458.63
2018,9,10,17,15,516.0,58.5,4.85,26.3,175.0,489.8,391.59
2018,9,10,17,30,444.0,50.0,5.0,24.7,125.0,404.73,322.93
2018,9,10,17,45,332.0,38.5,5.2,23.05,83.5,296.43,230.46
2018,9,10,18,0,220.0,27.0,5.4,21.4,42.0,191.94,94.0
2018,9,10,18,15,115.5,14.5,5.35,20.45,22.0,73.23,0.0
2018,9,10,18,30,11.0,2.0,5.3,19.5,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,5.25,18.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,17.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,16.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,5,45,86.5,8.5,2.75,12.15,12.0,0.0,0.0
2018,9,11,6,0,173.0,17.0,2.9,12.4,24.0,13.38,0.0
2018,9,11,6,15,308.5,28.0,2.9,13.0,62.0,23.15,12.27
2018,9,11,6,30,444.0,39.0,2.9,13.6,100.0,32.36,22.52
2018,9,11,6,45,519.5,48.0,2.95,14.15,149.0,39.66,29.5
2018,9,11,7,0,595.0,57.0,3.0,14.7,198.0,46.94,36.22
2018,9,11,7,15,642.5,63.5,2.9,15.65,249.5,52.0,40.7
2018,9,11,7,30,690.0,70.0,2.8,16.6,301.0,57.03,44.97
2018,9,11,7,45,720.5,76.0,2.7,17.5,352.0,66.43,52.95
2018,9,11,8,0,751.0,82.0,2.6,18.4,403.0,70.98,56.55
2018,9,11,8,15,772.5,87.5,2.55,19.3,452.0,74.85,59.49
2018,9,11,8,30,794.0,93.0,2.5,20.2,501.0,84.19,67.07
2018,9,11,8,45,808.0,98.0,2.5,21.05,545.5,145.46,83.66
2018,9,11,9,0,822.0,103.0,2.5,21.9,590.0,208.36,126.83
2018,9,11,9,15,833.5,107.5,2.55,22.65,630.5,271.7,178.16
2018,9,11,9,30,845.0,112.0,2.6,23.4,671.0,335.83,232.64
2018,9,11,9,45,852.0,115.5,2.7,24.2,704.5,398.12,285.78
2018,9,11,10,0,859.0,119.0,2.8,25.0,738.0,460.09,337.43
2018,9,11,10,15,865.5,122.0,2.9,25.65,766.0,520.83,386.71
2018,9,11,10,30,872.0,125.0,3.0,26.3,794.0,580.67,433.61
2018,9,11,10,45,876.0,127.0,3.1,26.9,814.5,632.66,473.53
2018,9,11,11,0,880.0,129.0,3.2,27.5,835.0,685.88,512.97
2018,9,11,11,15,884.0,130.0,3.3,28.0,848.5,736.33,549.53
2018,9,11,11,30,888.0,131.0,3.4,28.5,862.0,784.61,583.66
2018,9,11,11,45,890.5,131.0,3.55,29.0,868.0,828.45,613.36
2018,9,11,12,0,893.0,131.0,3.7,29.5,874.0,869.54,640.2
2018,9,11,12,15,908.0,122.0,3.8,29.85,875.5,910.16,666.71
2018,9,11,12,30,923.0,113.0,3.9,30.2,877.0,947.96,691.21
2018,9,11,12,45,940.5,102.0,4.05,30.55,871.5,982.9,714.07
2018,9,11,13,0,958.0,91.0,4.2,30.9,866.0,1014.36,734.66
2018,9,11,13,15,954.5,89.5,4.35,30.8,847.0,1032.04,747.73
2018,9,11,13,30,951.0,88.0,4.5,30.7,828.0,1045.54,758.34
2018,9,11,13,45,945.0,87.0,4.65,30.6,801.5,1052.9,765.15
2018,9,11,14,0,939.0,86.0,4.8,30.5,775.0,1056.0,769.76
2018,9,11,14,15,931.0,84.5,4.95,30.05,742.0,1052.29,771.37
2018,9,11,14,30,923.0,83.0,5.1,29.6,709.0,1044.42,770.36
2018,9,11,14,45,912.0,81.0,5.25,29.15,669.5,1028.86,764.3
2018,9,11,15,0,901.0,79.0,5.4,28.7,630.0,1009.41,755.62
2018,9,11,15,15,885.5,76.5,5.4,28.7,585.0,981.18,738.44
2018,9,11,15,30,870.0,74.0,5.4,28.7,540.0,949.6,718.93
2018,9,11,15,45,849.0,71.0,5.6,27.1,491.0,909.07,698.71
2018,9,11,16,0,828.0,68.0,5.8,25.5,442.0,876.39,683.23
2018,9,11,16,15,800.0,64.0,5.8,24.5,390.0,822.94,649.06
2018,9,11,16,30,772.0,60.0,5.8,23.5,338.0,768.01,612.59
2018,9,11,16,45,729.5,56.0,5.75,22.5,285.5,700.07,564.39
2018,9,11,17,0,687.0,52.0,5.7,21.5,233.0,632.53,514.11
2018,9,11,17,15,617.5,46.0,5.55,20.5,181.5,543.48,443.77
2018,9,11,17,30,548.0,40.0,5.4,19.5,130.0,458.13,372.61
2018,9,11,17,45,418.5,32.0,5.25,18.55,86.0,345.83,271.86
2018,9,11,18,0,289.0,24.0,5.1,17.6,42.0,225.62,84.63
2018,9,11,18,15,144.5,12.0,5.0,17.05,21.0,86.79,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,14.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,12,5,45,8.0,4.0,3.35,12.55,4.5,0.0,0.0
2018,9,12,6,0,16.0,8.0,3.4,12.7,9.0,6.29,0.0
2018,9,12,6,15,8.0,19.0,3.5,13.25,19.5,14.89,5.59
2018,9,12,6,30,0.0,30.0,3.6,13.8,30.0,22.92,14.25
2018,9,12,6,45,41.5,49.5,3.7,14.35,59.0,37.54,27.58
2018,9,12,7,0,83.0,69.0,3.8,14.9,88.0,50.99,39.76
2018,9,12,7,15,201.0,91.5,3.8,15.6,154.0,65.7,52.82
2018,9,12,7,30,319.0,114.0,3.8,16.3,220.0,81.57,66.63
2018,9,12,7,45,371.5,127.5,3.75,17.0,270.5,88.58,72.44
2018,9,12,8,0,424.0,141.0,3.7,17.7,321.0,97.02,79.36
2018,9,12,8,15,359.0,169.5,3.65,18.5,334.5,115.48,94.72
2018,9,12,8,30,294.0,198.0,3.6,19.3,348.0,133.35,109.31
2018,9,12,8,45,348.5,208.5,3.55,20.1,402.5,171.01,121.18
2018,9,12,9,0,403.0,219.0,3.5,20.9,457.0,213.91,149.92
2018,9,12,9,15,533.0,193.0,3.5,21.6,530.5,259.95,181.89
2018,9,12,9,30,663.0,167.0,3.5,22.3,604.0,322.22,229.64
2018,9,12,9,45,650.0,181.0,3.5,23.0,628.0,375.72,275.54
2018,9,12,10,0,637.0,195.0,3.5,23.7,652.0,427.07,318.54
2018,9,12,10,15,453.0,270.0,3.65,24.1,601.0,437.86,331.06
2018,9,12,10,30,269.0,345.0,3.8,24.5,550.0,425.11,323.04
2018,9,12,10,45,318.5,343.5,3.9,24.9,593.0,476.18,361.97
2018,9,12,11,0,368.0,342.0,4.0,25.3,636.0,531.53,403.46
2018,9,12,11,15,387.5,341.0,4.1,25.4,655.0,570.33,432.7
2018,9,12,11,30,407.0,340.0,4.2,25.5,674.0,620.78,469.89
2018,9,12,11,45,451.0,321.0,4.35,25.65,693.0,666.05,503.77
2018,9,12,12,0,495.0,302.0,4.5,25.8,712.0,712.15,538.11
2018,9,12,12,15,398.0,313.0,4.6,25.8,642.0,664.34,503.21
2018,9,12,12,30,301.0,324.0,4.7,25.8,572.0,590.28,449.28
2018,9,12,12,45,321.0,337.5,4.75,25.8,599.0,637.1,484.19
2018,9,12,13,0,341.0,351.0,4.8,25.8,626.0,684.07,518.47
2018,9,12,13,15,463.5,298.5,4.9,25.65,662.5,784.61,594.09
2018,9,12,13,30,586.0,246.0,5.0,25.5,699.0,866.05,655.72
2018,9,12,13,45,502.5,259.0,5.05,25.4,638.5,808.03,614.31
2018,9,12,14,0,419.0,272.0,5.1,25.3,578.0,745.65,569.83
2018,9,12,14,15,264.0,282.5,5.15,24.8,472.0,581.79,449.89
2018,9,12,14,30,109.0,293.0,5.2,24.3,366.0,416.19,323.52
2018,9,12,14,45,121.5,264.0,5.25,23.8,341.0,399.96,313.78
2018,9,12,15,0,134.0,235.0,5.3,23.3,316.0,382.35,302.48
2018,9,12,15,15,174.0,227.0,5.3,23.3,324.5,415.05,330.0
2018,9,12,15,30,214.0,219.0,5.3,23.3,333.0,446.1,356.09
2018,9,12,15,45,187.5,197.5,5.35,21.8,290.5,395.24,318.91
2018,9,12,16,0,161.0,176.0,5.4,20.3,248.0,344.56,280.97
2018,9,12,16,15,151.0,153.0,5.35,19.6,214.0,307.19,252.34
2018,9,12,16,30,141.0,130.0,5.3,18.9,180.0,269.47,222.71
2018,9,12,16,45,141.5,106.0,5.25,18.25,149.5,238.72,198.32
2018,9,12,17,0,142.0,82.0,5.2,17.6,119.0,223.18,185.52
2018,9,12,17,15,103.5,63.0,5.05,17.05,86.5,151.73,124.52
2018,9,12,17,30,65.0,44.0,4.9,16.5,54.0,99.09,78.41
2018,9,12,17,45,50.0,30.0,4.75,16.0,36.0,72.02,52.92
2018,9,12,18,0,35.0,16.0,4.6,15.5,18.0,41.15,3.25
2018,9,12,18,15,17.5,8.0,4.5,15.25,9.0,15.66,0.0
2018,9,12,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,13,5,45,33.0,6.5,3.45,12.9,7.5,0.0,0.0
2018,9,13,6,0,66.0,13.0,3.6,13.1,15.0,10.23,0.0
2018,9,13,6,15,168.0,27.5,3.7,13.6,46.5,20.86,9.61
2018,9,13,6,30,270.0,42.0,3.8,14.1,78.0,31.87,21.91
2018,9,13,6,45,386.5,50.5,3.95,14.6,127.0,40.68,30.28
2018,9,13,7,0,503.0,59.0,4.1,15.1,176.0,47.63,36.73
2018,9,13,7,15,603.5,60.5,4.05,15.7,235.0,49.34,38.32
2018,9,13,7,30,704.0,62.0,4.0,16.3,294.0,55.7,43.86
2018,9,13,7,45,738.5,66.0,3.95,16.9,345.0,59.13,46.68
2018,9,13,8,0,773.0,70.0,3.9,17.5,396.0,62.54,49.41
2018,9,13,8,15,798.0,73.5,3.85,18.15,445.5,65.36,51.58
2018,9,13,8,30,823.0,77.0,3.8,18.8,495.0,77.87,51.76
2018,9,13,8,45,841.5,79.5,3.75,19.45,540.5,145.77,82.51
2018,9,13,9,0,860.0,82.0,3.7,20.1,586.0,208.71,126.76
2018,9,13,9,15,872.0,84.5,3.65,20.7,626.0,271.86,179.25
2018,9,13,9,30,884.0,87.0,3.6,21.3,666.0,335.63,234.8
2018,9,13,9,45,892.0,89.5,3.6,21.95,700.0,398.34,289.56
2018,9,13,10,0,900.0,92.0,3.6,22.6,734.0,460.67,342.72
2018,9,13,10,15,907.5,93.0,3.6,22.95,762.0,520.89,393.03
2018,9,13,10,30,915.0,94.0,3.6,23.3,790.0,580.12,440.88
2018,9,13,10,45,919.5,95.5,3.6,23.7,811.0,636.74,485.12
2018,9,13,11,0,924.0,97.0,3.6,24.1,832.0,691.57,526.6
2018,9,13,11,15,928.0,97.0,3.75,24.3,845.0,742.66,565.23
2018,9,13,11,30,932.0,97.0,3.9,24.5,858.0,791.39,600.86
2018,9,13,11,45,933.5,98.0,4.0,24.65,864.0,836.52,631.88
2018,9,13,12,0,935.0,99.0,4.1,24.8,870.0,878.69,660.69
2018,9,13,12,15,937.5,97.0,4.2,24.8,867.5,915.64,686.23
2018,9,13,12,30,940.0,95.0,4.3,24.8,865.0,949.22,709.5
2018,9,13,12,45,941.0,92.0,4.45,24.85,854.5,976.83,728.91
2018,9,13,13,0,942.0,89.0,4.6,24.9,844.0,1000.62,746.08
2018,9,13,13,15,936.0,89.5,4.7,24.75,825.0,1017.49,759.22
2018,9,13,13,30,930.0,90.0,4.8,24.6,806.0,1030.24,769.81
2018,9,13,13,45,927.0,88.0,4.9,24.5,781.0,1039.04,777.81
2018,9,13,14,0,924.0,86.0,5.0,24.4,756.0,1043.69,783.23
2018,9,13,14,15,910.0,86.0,5.0,24.15,721.0,1035.4,779.69
2018,9,13,14,30,896.0,86.0,5.0,23.9,686.0,1023.07,773.64
2018,9,13,14,45,890.5,83.0,5.05,23.65,649.5,1011.83,768.88
2018,9,13,15,0,885.0,80.0,5.1,23.4,613.0,996.68,761.51
2018,9,13,15,15,832.0,84.5,5.1,23.4,556.0,952.31,732.64
2018,9,13,15,30,779.0,89.0,5.1,23.4,499.0,893.58,693.41
2018,9,13,15,45,791.5,79.0,5.05,22.65,461.5,877.38,685.96
2018,9,13,16,0,804.0,69.0,5.0,21.9,424.0,856.86,674.97
2018,9,13,16,15,741.0,71.0,4.85,21.35,367.0,780.38,621.36
2018,9,13,16,30,678.0,73.0,4.7,20.8,310.0,710.16,571.15
2018,9,13,16,45,632.0,65.0,4.6,20.25,258.0,637.56,517.47
2018,9,13,17,0,586.0,57.0,4.5,19.7,206.0,566.23,462.43
2018,9,13,17,15,551.5,48.5,4.15,18.95,162.5,504.64,411.97
2018,9,13,17,30,517.0,40.0,3.8,18.2,119.0,444.59,359.39
2018,9,13,17,45,384.5,31.0,3.4,17.5,77.0,323.41,248.29
2018,9,13,18,0,252.0,22.0,3.0,16.8,35.0,196.86,0.0
2018,9,13,18,15,126.0,11.0,2.95,16.3,17.5,76.12,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,5,45,22.0,6.0,1.9,10.8,6.5,0.0,0.0
2018,9,14,6,0,44.0,12.0,2.0,11.2,13.0,9.44,0.0
2018,9,14,6,15,94.5,27.5,2.2,12.0,37.5,20.65,9.02
2018,9,14,6,30,145.0,43.0,2.4,12.8,62.0,32.05,22.16
2018,9,14,6,45,219.5,59.0,2.65,13.55,102.0,43.45,32.84
2018,9,14,7,0,294.0,75.0,2.9,14.3,142.0,54.87,43.27
2018,9,14,7,15,400.5,81.5,2.8,14.85,198.0,60.21,48.1
2018,9,14,7,30,507.0,88.0,2.7,15.4,254.0,67.81,54.73
2018,9,14,7,45,631.5,79.5,2.65,16.0,321.0,62.5,49.82
2018,9,14,8,0,756.0,71.0,2.6,16.6,388.0,62.98,49.99
2018,9,14,8,15,751.0,81.5,2.5,17.25,428.5,70.19,55.98
2018,9,14,8,30,746.0,92.0,2.4,17.9,469.0,87.84,59.66
2018,9,14,8,45,772.5,95.0,2.3,18.55,516.5,145.92,85.02
2018,9,14,9,0,799.0,98.0,2.2,19.2,564.0,207.22,128.33
2018,9,14,9,15,826.5,98.5,2.15,19.95,610.0,269.81,179.38
2018,9,14,9,30,854.0,99.0,2.1,20.7,656.0,335.09,234.8
2018,9,14,9,45,864.0,102.5,2.05,21.45,691.5,400.47,290.48
2018,9,14,10,0,874.0,106.0,2.0,22.2,727.0,462.97,342.42
2018,9,14,10,15,778.5,150.5,2.0,22.9,719.5,509.03,380.97
2018,9,14,10,30,683.0,195.0,2.0,23.6,712.0,543.76,408.64
2018,9,14,10,45,651.0,215.0,2.0,24.3,718.5,585.29,439.55
2018,9,14,11,0,619.0,235.0,2.0,25.0,725.0,622.11,465.73
2018,9,14,11,15,679.5,212.5,2.1,25.4,758.5,683.81,510.72
2018,9,14,11,30,740.0,190.0,2.2,25.8,792.0,747.59,556.23
2018,9,14,11,45,743.5,189.5,2.25,26.15,797.0,788.43,584.25
2018,9,14,12,0,747.0,189.0,2.3,26.5,802.0,826.89,610.34
2018,9,14,12,15,770.5,179.5,2.45,26.75,810.0,871.25,640.97
2018,9,14,12,30,794.0,170.0,2.6,27.0,818.0,905.96,664.27
2018,9,14,12,45,828.5,150.5,2.7,27.2,818.5,946.73,691.32
2018,9,14,13,0,863.0,131.0,2.8,27.4,819.0,984.36,716.21
2018,9,14,13,15,876.0,121.5,2.95,27.35,805.5,994.54,724.51
2018,9,14,13,30,889.0,112.0,3.1,27.3,792.0,1015.1,739.93
2018,9,14,13,45,797.0,143.5,3.25,27.3,737.5,985.15,722.3
2018,9,14,14,0,705.0,175.0,3.4,27.3,683.0,945.15,698.21
2018,9,14,14,15,707.0,163.0,3.5,27.1,652.5,940.01,697.5
2018,9,14,14,30,709.0,151.0,3.6,26.9,622.0,931.03,694.05
2018,9,14,14,45,738.5,131.0,3.75,26.65,596.0,936.53,700.96
2018,9,14,15,0,768.0,111.0,3.9,26.4,570.0,930.57,700.14
2018,9,14,15,15,707.5,115.5,3.9,26.4,513.5,874.57,663.51
2018,9,14,15,30,647.0,120.0,3.9,26.4,457.0,810.45,620.91
2018,9,14,15,45,602.5,117.5,4.1,25.55,408.0,752.15,584.35
2018,9,14,16,0,558.0,115.0,4.3,24.7,359.0,692.89,545.67
2018,9,14,16,15,409.0,121.0,4.3,24.0,288.0,541.63,434.2
2018,9,14,16,30,260.0,127.0,4.3,23.3,217.0,388.78,315.21
2018,9,14,16,45,138.0,98.5,4.3,22.6,145.5,227.39,185.2
2018,9,14,17,0,16.0,70.0,4.3,21.9,74.0,79.2,60.62
2018,9,14,17,15,16.5,51.5,4.2,21.1,55.0,60.17,44.74
2018,9,14,17,30,17.0,33.0,4.1,20.3,36.0,40.44,27.93
2018,9,14,17,45,14.0,22.0,4.05,19.5,24.0,27.52,15.79
2018,9,14,18,0,11.0,11.0,4.0,18.7,12.0,15.1,0.0
2018,9,14,18,15,5.5,5.5,3.9,18.15,6.0,7.27,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,15,5,45,75.5,7.0,3.95,12.25,9.0,0.0,0.0
2018,9,15,6,0,151.0,14.0,4.1,12.5,18.0,11.02,0.0
2018,9,15,6,15,306.0,24.5,4.3,13.0,55.5,20.32,8.05
2018,9,15,6,30,461.0,35.0,4.5,13.5,93.0,29.27,19.6
2018,9,15,6,45,544.0,41.5,4.65,14.05,141.5,34.77,25.07
2018,9,15,7,0,627.0,48.0,4.8,14.6,190.0,43.78,33.36
2018,9,15,7,15,678.5,53.0,4.8,15.2,242.0,48.35,37.5
2018,9,15,7,30,730.0,58.0,4.8,15.8,294.0,52.94,41.5
2018,9,15,7,45,765.0,61.5,4.8,16.35,346.0,56.15,44.17
2018,9,15,8,0,800.0,65.0,4.8,16.9,398.0,59.36,46.77
2018,9,15,8,15,824.5,68.0,4.8,17.45,448.0,61.99,48.81
2018,9,15,8,30,849.0,71.0,4.8,18.0,498.0,85.58,55.34
2018,9,15,8,45,867.0,73.5,4.75,18.55,544.0,148.23,83.13
2018,9,15,9,0,885.0,76.0,4.7,19.1,590.0,212.74,129.76
2018,9,15,9,15,896.5,79.5,4.7,19.65,631.0,278.11,185.0
2018,9,15,9,30,908.0,83.0,4.7,20.2,672.0,344.05,243.16
2018,9,15,9,45,915.0,86.0,4.7,20.7,706.5,408.28,300.05
2018,9,15,10,0,922.0,89.0,4.7,21.2,741.0,471.98,355.22
2018,9,15,10,15,930.5,89.0,4.7,21.55,769.0,533.12,406.95
2018,9,15,10,30,939.0,89.0,4.7,21.9,797.0,593.26,456.24
2018,9,15,10,45,945.0,89.0,4.75,22.25,818.0,650.67,502.06
2018,9,15,11,0,951.0,89.0,4.8,22.6,839.0,706.3,545.21
2018,9,15,11,15,954.5,89.5,4.85,22.75,852.0,758.62,585.22
2018,9,15,11,30,958.0,90.0,4.9,22.9,865.0,808.46,621.54
2018,9,15,11,45,960.0,89.5,5.0,23.1,870.0,853.44,653.01
2018,9,15,12,0,962.0,89.0,5.1,23.3,875.0,895.34,682.19
2018,9,15,12,15,962.0,89.0,5.15,23.3,872.5,932.75,708.4
2018,9,15,12,30,962.0,89.0,5.2,23.3,870.0,966.61,732.16
2018,9,15,12,45,960.0,88.0,5.25,23.3,858.5,993.86,751.42
2018,9,15,13,0,958.0,87.0,5.3,23.3,847.0,1017.14,768.09
2018,9,15,13,15,954.0,86.5,5.3,23.2,828.0,1034.97,781.11
2018,9,15,13,30,950.0,86.0,5.3,23.1,809.0,1048.64,791.48
2018,9,15,13,45,944.5,84.5,5.35,23.0,782.5,1055.47,797.79
2018,9,15,14,0,939.0,83.0,5.4,22.9,756.0,1058.04,801.42
2018,9,15,14,15,930.5,81.5,5.35,22.7,722.5,1053.34,799.81
2018,9,15,14,30,922.0,80.0,5.3,22.5,689.0,1044.49,795.56
2018,9,15,14,45,910.5,78.5,5.3,22.35,649.5,1028.56,786.84
2018,9,15,15,0,899.0,77.0,5.3,22.2,610.0,1008.8,775.58
2018,9,15,15,15,882.5,74.5,5.3,22.2,564.5,979.17,756.97
2018,9,15,15,30,866.0,72.0,5.3,22.2,519.0,946.25,735.99
2018,9,15,15,45,844.5,69.0,5.25,21.5,470.0,904.93,710.41
2018,9,15,16,0,823.0,66.0,5.2,20.8,421.0,871.52,690.09
2018,9,15,16,15,794.0,62.0,5.15,20.3,369.5,816.94,652.93
2018,9,15,16,30,765.0,58.0,5.1,19.8,318.0,761.0,613.61
2018,9,15,16,45,719.5,53.5,5.05,19.25,265.5,689.87,561.08
2018,9,15,17,0,674.0,49.0,5.0,18.7,213.0,619.46,506.57
2018,9,15,17,15,600.0,43.0,4.8,18.0,162.5,527.37,431.72
2018,9,15,17,30,526.0,37.0,4.6,17.3,112.0,439.21,355.88
2018,9,15,17,45,378.5,28.0,4.4,16.55,70.5,316.93,235.57
2018,9,15,18,0,231.0,19.0,4.2,15.8,29.0,150.28,0.0
2018,9,15,18,15,115.5,9.5,4.1,15.35,14.5,7.47,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,16,5,45,83.0,7.0,1.8,10.3,9.0,0.0,0.0
2018,9,16,6,0,166.0,14.0,1.9,10.7,18.0,11.02,0.0
2018,9,16,6,15,328.0,23.5,2.15,11.5,55.5,19.57,6.86
2018,9,16,6,30,490.0,33.0,2.4,12.3,93.0,30.22,20.48
2018,9,16,6,45,573.5,39.0,2.65,13.1,142.5,35.81,26.1
2018,9,16,7,0,657.0,45.0,2.9,13.9,192.0,41.57,31.49
2018,9,16,7,15,707.5,49.5,2.8,14.55,244.5,45.86,35.4
2018,9,16,7,30,758.0,54.0,2.7,15.2,297.0,50.2,39.19
2018,9,16,7,45,791.5,57.5,2.6,15.85,349.5,53.54,41.97
2018,9,16,8,0,825.0,61.0,2.5,16.5,402.0,62.8,49.88
2018,9,16,8,15,848.5,64.0,2.45,17.15,452.0,66.23,52.57
2018,9,16,8,30,872.0,67.0,2.4,17.8,502.0,85.73,53.76
2018,9,16,8,45,889.5,68.5,2.35,18.5,548.0,149.08,82.39
2018,9,16,9,0,907.0,70.0,2.3,19.2,594.0,214.16,129.41
2018,9,16,9,15,919.5,72.0,2.25,19.8,635.0,279.96,184.55
2018,9,16,9,30,932.0,74.0,2.2,20.4,676.0,346.38,242.32
2018,9,16,9,45,941.5,75.0,2.2,21.0,711.0,411.23,298.63
2018,9,16,10,0,951.0,76.0,2.2,21.6,746.0,475.76,353.12
2018,9,16,10,15,957.5,77.5,2.2,22.15,774.0,538.65,404.53
2018,9,16,10,30,964.0,79.0,2.2,22.7,802.0,600.33,453.04
2018,9,16,10,45,968.5,80.0,2.2,23.25,823.0,658.89,497.45
2018,9,16,11,0,973.0,81.0,2.2,23.8,844.0,715.48,538.84
2018,9,16,11,15,976.0,81.0,2.25,24.2,857.0,767.87,576.62
2018,9,16,11,30,979.0,81.0,2.3,24.6,870.0,817.64,610.16
2018,9,16,11,45,980.0,81.0,2.35,25.0,874.5,862.97,639.47
2018,9,16,12,0,981.0,81.0,2.4,25.4,879.0,905.1,666.4
2018,9,16,12,15,979.0,82.0,2.5,25.65,875.5,942.26,690.74
2018,9,16,12,30,977.0,83.0,2.6,25.9,872.0,975.7,712.64
2018,9,16,12,45,973.5,83.0,2.7,26.15,860.0,1002.83,730.49
2018,9,16,13,0,970.0,83.0,2.8,26.4,848.0,1025.91,745.83
2018,9,16,13,15,965.0,83.0,2.9,26.45,828.5,1043.39,758.31
2018,9,16,13,30,960.0,83.0,3.0,26.5,809.0,1056.65,768.28
2018,9,16,13,45,953.0,82.5,3.1,26.55,782.0,1063.08,774.05
2018,9,16,14,0,946.0,82.0,3.2,26.6,755.0,1065.23,777.29
2018,9,16,14,15,936.5,80.0,3.35,26.4,720.5,1058.81,776.37
2018,9,16,14,30,927.0,78.0,3.5,26.2,686.0,1048.19,772.84
2018,9,16,14,45,914.0,77.0,3.65,26.05,646.0,1031.2,765.04
2018,9,16,15,0,901.0,76.0,3.8,25.9,606.0,1010.42,754.71
2018,9,16,15,15,884.5,73.5,3.8,25.9,560.5,980.64,736.83
2018,9,16,15,30,868.0,71.0,3.8,25.9,515.0,947.57,716.66
2018,9,16,15,45,844.0,68.5,4.05,25.0,465.5,904.39,693.08
2018,9,16,16,0,820.0,66.0,4.3,24.1,416.0,869.27,674.27
2018,9,16,16,15,787.0,62.5,4.35,23.35,363.5,811.78,637.08
2018,9,16,16,30,754.0,59.0,4.4,22.6,311.0,753.19,597.64
2018,9,16,16,45,705.0,54.0,4.45,21.85,258.0,678.82,544.51
2018,9,16,17,0,656.0,49.0,4.5,21.1,205.0,605.49,489.24
2018,9,16,17,15,578.0,43.0,4.4,20.2,155.5,511.08,413.87
2018,9,16,17,30,500.0,37.0,4.3,19.3,106.0,429.9,344.08
2018,9,16,17,45,352.5,27.5,4.2,18.35,66.0,300.01,214.14
2018,9,16,18,0,205.0,18.0,4.1,17.4,26.0,134.22,0.0
2018,9,16,18,15,102.5,9.0,4.0,16.85,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,17,5,45,77.5,7.0,2.05,11.45,8.5,0.0,0.0
2018,9,17,6,0,155.0,14.0,2.1,11.8,17.0,11.02,0.0
2018,9,17,6,15,313.0,23.5,2.4,12.55,53.5,19.55,5.85
2018,9,17,6,30,471.0,33.0,2.7,13.3,90.0,27.72,18.16
2018,9,17,6,45,555.0,39.5,3.0,14.05,138.5,36.12,26.22
2018,9,17,7,0,639.0,46.0,3.3,14.8,187.0,42.23,31.94
2018,9,17,7,15,690.0,51.0,3.25,15.35,239.0,46.86,36.16
2018,9,17,7,30,741.0,56.0,3.2,15.9,291.0,51.52,40.24
2018,9,17,7,45,774.5,59.0,3.15,16.5,342.5,54.4,42.62
2018,9,17,8,0,808.0,62.0,3.1,17.1,394.0,57.29,44.94
2018,9,17,8,15,832.0,65.0,3.05,17.65,443.5,66.53,52.75
2018,9,17,8,30,856.0,68.0,3.0,18.2,493.0,87.79,54.41
2018,9,17,8,45,873.5,70.0,3.0,18.8,538.5,150.53,83.83
2018,9,17,9,0,891.0,72.0,3.0,19.4,584.0,215.03,130.99
2018,9,17,9,15,900.5,75.5,3.0,19.95,624.0,280.31,186.19
2018,9,17,9,30,910.0,79.0,3.0,20.5,664.0,345.9,243.7
2018,9,17,9,45,915.0,83.0,3.0,21.1,698.0,410.29,299.94
2018,9,17,10,0,920.0,87.0,3.0,21.7,732.0,473.93,354.05
2018,9,17,10,15,927.5,88.5,3.05,22.2,760.0,535.68,405.11
2018,9,17,10,30,935.0,90.0,3.1,22.7,788.0,596.38,453.59
2018,9,17,10,45,940.5,90.0,3.2,23.25,808.5,653.25,497.73
2018,9,17,11,0,946.0,90.0,3.3,23.8,829.0,708.29,539.15
2018,9,17,11,15,949.0,91.0,3.4,24.15,842.0,760.42,577.72
2018,9,17,11,30,952.0,92.0,3.5,24.5,855.0,810.04,612.51
2018,9,17,11,45,953.0,92.0,3.6,24.8,859.5,854.38,642.36
2018,9,17,12,0,954.0,92.0,3.7,25.1,864.0,895.6,669.9
2018,9,17,12,15,952.5,92.5,3.85,25.2,860.5,931.84,694.8
2018,9,17,12,30,951.0,93.0,4.0,25.3,857.0,964.48,717.3
2018,9,17,12,45,947.5,93.0,4.15,25.4,845.0,990.99,735.77
2018,9,17,13,0,944.0,93.0,4.3,25.5,833.0,1013.54,751.73
2018,9,17,13,15,940.5,91.5,4.45,25.35,814.0,1030.41,764.82
2018,9,17,13,30,937.0,90.0,4.6,25.2,795.0,1043.15,775.51
2018,9,17,13,45,931.0,89.0,4.75,25.05,768.5,1049.78,782.72
2018,9,17,14,0,925.0,88.0,4.9,24.9,742.0,1052.22,787.35
2018,9,17,14,15,916.5,86.0,4.95,24.55,708.5,1046.78,786.6
2018,9,17,14,30,908.0,84.0,5.0,24.2,675.0,1037.22,783.26
2018,9,17,14,45,896.0,81.5,5.1,23.85,635.0,1019.51,774.88
2018,9,17,15,0,884.0,79.0,5.2,23.5,595.0,998.0,763.89
2018,9,17,15,15,866.5,76.5,5.2,23.5,549.5,967.44,744.72
2018,9,17,15,30,849.0,74.0,5.2,23.5,504.0,933.7,723.22
2018,9,17,15,45,827.5,70.5,5.25,22.35,455.5,902.9,707.14
2018,9,17,16,0,806.0,67.0,5.3,21.2,407.0,858.16,680.28
2018,9,17,16,15,775.5,63.0,5.25,20.45,356.0,802.56,642.79
2018,9,17,16,30,745.0,59.0,5.2,19.7,305.0,745.74,603.0
2018,9,17,16,45,697.0,54.0,5.1,18.95,252.5,672.43,548.45
2018,9,17,17,0,649.0,49.0,5.0,18.2,200.0,600.08,491.92
2018,9,17,17,15,568.0,43.0,4.8,17.45,150.5,510.72,418.39
2018,9,17,17,30,487.0,37.0,4.6,16.7,101.0,421.12,339.77
2018,9,17,17,45,333.0,27.0,4.35,15.9,62.0,284.26,195.4
2018,9,17,18,0,179.0,17.0,4.1,15.1,23.0,118.18,0.0
2018,9,17,18,15,89.5,8.5,4.0,14.7,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,5,45,60.0,6.5,1.8,10.45,7.5,0.0,0.0
2018,9,18,6,0,120.0,13.0,1.9,10.8,15.0,10.23,0.0
2018,9,18,6,15,269.0,24.5,2.2,11.6,50.0,20.32,5.13
2018,9,18,6,30,418.0,36.0,2.5,12.4,85.0,29.97,20.08
2018,9,18,6,45,507.0,43.0,2.8,13.15,132.5,35.74,25.96
2018,9,18,7,0,596.0,50.0,3.1,13.9,180.0,41.68,31.56
2018,9,18,7,15,652.0,55.5,3.0,14.5,232.0,50.1,39.17
2018,9,18,7,30,708.0,61.0,2.9,15.1,284.0,55.02,43.49
2018,9,18,7,45,745.0,65.0,2.8,15.7,336.0,58.52,46.41
2018,9,18,8,0,782.0,69.0,2.7,16.3,388.0,62.01,49.24
2018,9,18,8,15,807.0,72.5,2.65,16.9,437.0,64.88,51.48
2018,9,18,8,30,832.0,76.0,2.6,17.5,486.0,87.75,53.74
2018,9,18,8,45,851.0,78.0,2.55,18.1,531.5,155.82,88.91
2018,9,18,9,0,870.0,80.0,2.5,18.7,577.0,219.39,135.68
2018,9,18,9,15,883.5,82.5,2.5,19.3,618.0,283.71,189.94
2018,9,18,9,30,897.0,85.0,2.5,19.9,659.0,348.82,246.73
2018,9,18,9,45,907.0,87.0,2.45,20.5,693.5,412.75,302.17
2018,9,18,10,0,917.0,89.0,2.4,21.1,728.0,476.48,355.87
2018,9,18,10,15,924.0,90.0,2.45,21.65,755.5,537.42,405.96
2018,9,18,10,30,931.0,91.0,2.5,22.2,783.0,597.24,453.4
2018,9,18,10,45,936.5,91.5,2.5,22.7,803.5,654.33,497.06
2018,9,18,11,0,942.0,92.0,2.5,23.2,824.0,709.61,537.9
2018,9,18,11,15,944.0,92.5,2.5,23.65,836.0,760.37,574.37
2018,9,18,11,30,946.0,93.0,2.5,24.1,848.0,808.52,606.88
2018,9,18,11,45,947.0,92.5,2.55,24.5,852.0,852.07,635.28
2018,9,18,12,0,948.0,92.0,2.6,24.9,856.0,892.5,661.36
2018,9,18,12,15,946.0,92.5,2.65,25.2,852.0,928.01,684.28
2018,9,18,12,30,944.0,93.0,2.7,25.5,848.0,959.91,704.78
2018,9,18,12,45,939.5,94.0,2.8,25.75,836.0,986.25,722.25
2018,9,18,13,0,935.0,95.0,2.9,26.0,824.0,1008.66,737.26
2018,9,18,13,15,931.5,93.5,3.0,26.1,805.0,1025.3,749.11
2018,9,18,13,30,928.0,92.0,3.1,26.2,786.0,1037.84,758.49
2018,9,18,13,45,921.5,91.0,3.2,26.25,759.5,1043.79,763.96
2018,9,18,14,0,915.0,90.0,3.3,26.3,733.0,1045.59,766.94
2018,9,18,14,15,905.0,88.5,3.45,26.15,699.0,1039.13,765.72
2018,9,18,14,30,895.0,87.0,3.6,26.0,665.0,1028.62,761.98
2018,9,18,14,45,881.5,85.0,3.7,25.8,625.0,1010.04,752.74
2018,9,18,15,0,868.0,83.0,3.8,25.6,585.0,987.77,741.06
2018,9,18,15,15,850.0,80.5,3.8,25.6,540.0,968.91,730.45
2018,9,18,15,30,832.0,78.0,3.8,25.6,495.0,934.52,709.16
2018,9,18,15,45,806.0,74.5,4.1,24.65,445.5,888.3,683.58
2018,9,18,16,0,780.0,71.0,4.4,23.7,396.0,839.84,655.25
2018,9,18,16,15,741.5,67.5,4.5,22.85,344.0,778.34,615.16
2018,9,18,16,30,703.0,64.0,4.6,22.0,292.0,716.12,572.83
2018,9,18,16,45,644.5,58.5,4.7,21.2,239.0,640.95,518.18
2018,9,18,17,0,586.0,53.0,4.8,20.4,186.0,562.56,457.89
2018,9,18,17,15,476.0,46.5,4.85,19.3,136.5,447.77,365.49
2018,9,18,17,30,366.0,40.0,4.9,18.2,87.0,340.7,272.98
2018,9,18,17,45,215.0,26.0,4.95,17.15,50.5,204.98,129.7
2018,9,18,18,0,64.0,12.0,5.0,16.1,14.0,46.9,0.0
2018,9,18,18,15,32.0,6.0,4.85,15.5,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,34.5,5.5,1.2,9.8,6.0,0.0,0.0
2018,9,19,6,0,69.0,11.0,1.2,10.1,12.0,8.65,0.0
2018,9,19,6,15,206.5,25.0,1.45,11.0,45.0,20.63,3.79
2018,9,19,6,30,344.0,39.0,1.7,11.9,78.0,32.18,21.93
2018,9,19,6,45,440.0,48.0,1.95,12.75,125.0,39.34,29.16
2018,9,19,7,0,536.0,57.0,2.2,13.6,172.0,46.62,35.97
2018,9,19,7,15,597.5,63.5,2.05,14.25,224.0,51.69,40.62
2018,9,19,7,30,659.0,70.0,1.9,14.9,276.0,56.8,45.11
