Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,6,30,141.0,14.0,1.0,11.2,17.0,11.02,0.0
2018,10,19,6,45,293.5,24.5,0.95,11.65,52.5,20.34,6.65
2018,10,19,7,0,446.0,35.0,0.9,12.1,88.0,29.26,19.59
2018,10,19,7,15,532.0,42.0,0.9,12.75,134.0,35.13,25.5
2018,10,19,7,30,618.0,49.0,0.9,13.4,180.0,44.6,34.24
2018,10,19,7,45,671.0,53.0,0.9,14.05,228.0,48.3,37.65
2018,10,19,8,0,724.0,57.0,0.9,14.7,276.0,52.09,40.98
2018,10,19,8,15,759.0,61.0,0.9,15.65,323.0,70.65,43.71
2018,10,19,8,30,794.0,65.0,0.9,16.6,370.0,130.45,72.48
2018,10,19,8,45,818.5,68.0,0.85,17.55,413.5,192.05,117.33
2018,10,19,9,0,843.0,71.0,0.8,18.5,457.0,256.33,170.53
2018,10,19,9,15,859.5,73.5,0.95,19.45,495.0,321.93,227.15
2018,10,19,9,30,876.0,76.0,1.1,20.4,533.0,386.01,282.23
2018,10,19,9,45,888.0,77.5,1.2,21.3,565.0,448.07,334.36
2018,10,19,10,0,900.0,79.0,1.3,22.2,597.0,510.0,384.56
2018,10,19,10,15,908.5,80.5,1.4,23.2,622.5,569.68,431.08
2018,10,19,10,30,917.0,82.0,1.5,24.2,648.0,628.32,475.06
2018,10,19,10,45,923.0,82.0,1.55,25.15,665.5,682.55,514.11
2018,10,19,11,0,929.0,82.0,1.6,26.1,683.0,734.9,550.51
2018,10,19,11,15,931.5,83.5,1.55,26.6,693.5,784.13,582.45
2018,10,19,11,30,934.0,85.0,1.5,27.1,704.0,830.76,611.09
2018,10,19,11,45,934.5,85.0,1.5,27.55,706.0,871.34,635.98
2018,10,19,12,0,935.0,85.0,1.5,28.0,708.0,908.74,658.6
2018,10,19,12,15,932.0,85.0,1.45,28.25,701.5,939.67,676.8
2018,10,19,12,30,929.0,85.0,1.4,28.5,695.0,966.94,692.61
2018,10,19,12,45,923.0,85.0,1.35,28.75,680.5,987.59,704.25
2018,10,19,13,0,917.0,85.0,1.3,29.0,666.0,1004.28,713.51
2018,10,19,13,15,910.5,84.0,1.3,29.05,644.5,1015.3,720.8
2018,10,19,13,30,904.0,83.0,1.3,29.1,623.0,1022.3,725.83
2018,10,19,13,45,894.0,81.5,1.25,29.15,594.5,1021.14,725.18
2018,10,19,14,0,884.0,80.0,1.2,29.2,566.0,1016.0,722.32
2018,10,19,14,15,870.0,78.0,1.15,29.05,531.0,1002.26,714.88
2018,10,19,14,30,856.0,76.0,1.1,28.9,496.0,997.12,712.97
2018,10,19,14,45,836.0,73.0,1.05,28.8,455.0,968.43,696.12
2018,10,19,15,0,816.0,70.0,1.0,28.7,414.0,936.42,677.27
2018,10,19,15,15,787.0,66.5,1.0,28.7,368.5,891.87,650.61
2018,10,19,15,30,758.0,63.0,1.0,28.7,323.0,844.92,621.68
2018,10,19,15,45,694.5,60.5,0.85,27.7,271.5,764.83,569.6
2018,10,19,16,0,631.0,58.0,0.7,26.7,220.0,692.99,521.07
2018,10,19,16,15,532.5,51.5,0.75,25.75,168.5,579.29,442.39
2018,10,19,16,30,434.0,45.0,0.8,24.8,117.0,470.09,361.9
2018,10,19,16,45,345.0,34.5,0.9,23.85,79.5,369.6,280.72
2018,10,19,17,0,256.0,24.0,1.0,22.9,42.0,264.89,137.78
2018,10,19,17,15,139.5,13.5,1.05,22.05,22.0,110.24,0.0
2018,10,19,17,30,23.0,3.0,1.1,21.2,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.15,20.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,20,6,15,61.5,6.5,1.15,10.25,8.0,0.0,0.0
2018,10,20,6,30,123.0,13.0,1.2,10.8,16.0,10.23,0.0
2018,10,20,6,45,269.0,24.0,1.25,11.35,49.5,19.89,5.02
2018,10,20,7,0,415.0,35.0,1.3,11.9,83.0,29.14,19.37
2018,10,20,7,15,503.5,42.5,1.3,12.5,128.5,35.35,25.67
2018,10,20,7,30,592.0,50.0,1.3,13.1,174.0,41.69,31.65
2018,10,20,7,45,647.5,55.0,1.35,13.75,222.0,49.7,38.92
2018,10,20,8,0,703.0,60.0,1.4,14.4,270.0,54.23,42.92
2018,10,20,8,15,739.5,64.0,1.25,15.3,316.5,73.52,45.82
2018,10,20,8,30,776.0,68.0,1.1,16.2,363.0,132.25,74.65
2018,10,20,8,45,802.0,70.5,0.9,17.05,406.0,192.54,118.76
2018,10,20,9,0,828.0,73.0,0.7,17.9,449.0,255.7,171.0
2018,10,20,9,15,846.5,75.0,0.6,19.05,487.0,318.8,224.74
2018,10,20,9,30,865.0,77.0,0.5,20.2,525.0,383.91,278.93
2018,10,20,9,45,878.5,78.5,0.4,21.3,557.5,445.89,328.76
2018,10,20,10,0,892.0,80.0,0.3,22.4,590.0,507.94,376.11
2018,10,20,10,15,901.5,81.5,0.4,23.35,615.5,567.65,421.61
2018,10,20,10,30,911.0,83.0,0.5,24.3,641.0,626.44,464.79
2018,10,20,10,45,917.5,83.0,0.6,25.2,659.0,680.63,503.45
2018,10,20,11,0,924.0,83.0,0.7,26.1,677.0,733.0,539.69
2018,10,20,11,15,928.0,83.5,0.8,26.9,687.5,782.0,571.7
2018,10,20,11,30,932.0,84.0,0.9,27.7,698.0,828.51,600.74
2018,10,20,11,45,933.5,84.0,1.05,28.55,700.5,869.73,626.7
2018,10,20,12,0,935.0,84.0,1.2,29.4,703.0,907.86,650.53
2018,10,20,12,15,933.5,83.5,1.3,29.65,697.0,939.48,671.01
2018,10,20,12,30,932.0,83.0,1.4,29.9,691.0,967.49,689.32
2018,10,20,12,45,928.0,82.5,1.45,30.15,677.0,989.42,703.21
2018,10,20,13,0,924.0,82.0,1.5,30.4,663.0,1007.45,714.85
2018,10,20,13,15,917.0,80.5,1.6,30.45,641.0,1017.35,722.95
2018,10,20,13,30,910.0,79.0,1.7,30.5,619.0,1023.18,728.76
2018,10,20,13,45,900.0,78.0,1.8,30.5,590.5,1022.57,730.88
2018,10,20,14,0,890.0,77.0,1.9,30.5,562.0,1017.99,730.68
2018,10,20,14,15,876.0,74.5,1.95,30.3,526.5,1003.49,724.26
2018,10,20,14,30,862.0,72.0,2.0,30.1,491.0,985.24,715.55
2018,10,20,14,45,842.0,69.5,2.05,29.9,450.5,969.37,708.32
2018,10,20,15,0,822.0,67.0,2.1,29.7,410.0,937.96,690.74
2018,10,20,15,15,793.0,64.0,2.1,29.7,365.0,894.01,663.45
2018,10,20,15,30,764.0,61.0,2.1,29.7,320.0,847.64,633.8
2018,10,20,15,45,722.0,56.5,1.8,28.4,272.0,785.09,592.39
2018,10,20,16,0,680.0,52.0,1.5,27.1,224.0,721.58,548.29
2018,10,20,16,15,613.0,46.5,1.45,25.6,176.5,634.41,487.09
2018,10,20,16,30,546.0,41.0,1.4,24.1,129.0,558.91,429.95
2018,10,20,16,45,423.0,32.5,1.35,22.65,86.5,429.75,325.17
2018,10,20,17,0,300.0,24.0,1.3,21.2,44.0,294.95,127.49
2018,10,20,17,15,161.0,13.5,1.4,20.4,23.0,125.53,0.0
2018,10,20,17,30,22.0,3.0,1.5,19.6,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.6,18.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,6,15,68.5,6.5,1.25,9.25,7.5,0.0,0.0
2018,10,21,6,30,137.0,13.0,1.4,9.9,15.0,10.23,0.0
2018,10,21,6,45,222.0,20.5,1.5,10.5,38.5,16.8,1.93
2018,10,21,7,0,307.0,28.0,1.6,11.1,62.0,22.87,13.95
2018,10,21,7,15,396.5,36.0,1.7,11.85,103.0,29.46,20.48
2018,10,21,7,30,486.0,44.0,1.8,12.6,144.0,36.12,26.72
2018,10,21,7,45,256.5,65.5,1.95,13.3,119.5,47.96,37.41
2018,10,21,8,0,27.0,87.0,2.1,14.0,95.0,63.83,51.52
2018,10,21,8,15,48.0,115.0,2.05,14.65,132.0,84.02,65.27
2018,10,21,8,30,69.0,143.0,2.0,15.3,169.0,110.28,84.95
2018,10,21,8,45,153.5,157.5,1.9,15.95,224.0,142.81,107.43
2018,10,21,9,0,238.0,172.0,1.8,16.6,279.0,188.61,141.77
2018,10,21,9,15,449.5,149.0,1.75,17.35,372.5,257.59,192.16
2018,10,21,9,30,661.0,126.0,1.7,18.1,466.0,352.22,265.12
2018,10,21,9,45,773.0,104.5,1.6,18.8,525.5,426.6,324.67
2018,10,21,10,0,885.0,83.0,1.5,19.5,585.0,508.14,388.77
2018,10,21,10,15,894.0,84.5,1.5,20.15,610.5,567.19,435.32
2018,10,21,10,30,903.0,86.0,1.5,20.8,636.0,625.27,479.48
2018,10,21,10,45,908.5,87.0,1.45,21.45,653.5,679.39,518.78
2018,10,21,11,0,914.0,88.0,1.4,22.1,671.0,731.65,555.28
2018,10,21,11,15,917.0,88.5,1.45,22.7,681.0,779.48,587.59
2018,10,21,11,30,920.0,89.0,1.5,23.3,691.0,824.76,616.63
2018,10,21,11,45,920.5,89.5,1.55,23.9,693.0,865.25,642.16
2018,10,21,12,0,921.0,90.0,1.6,24.5,695.0,902.63,665.47
2018,10,21,12,15,918.0,90.5,1.7,24.9,689.0,933.63,685.66
2018,10,21,12,30,915.0,91.0,1.8,25.3,683.0,961.03,703.59
2018,10,21,12,45,909.0,91.0,1.95,25.75,668.5,981.32,717.49
2018,10,21,13,0,903.0,91.0,2.1,26.2,654.0,997.72,729.02
2018,10,21,13,15,895.5,89.5,2.25,26.4,632.0,1006.92,736.77
2018,10,21,13,30,888.0,88.0,2.4,26.6,610.0,1012.13,742.12
2018,10,21,13,45,877.0,86.0,2.6,26.85,581.0,1009.21,742.69
2018,10,21,14,0,866.0,84.0,2.8,27.1,552.0,1014.99,749.05
2018,10,21,14,15,850.5,81.5,2.95,26.9,516.5,998.97,741.89
2018,10,21,14,30,835.0,79.0,3.1,26.7,481.0,979.17,732.32
2018,10,21,14,45,813.5,76.5,3.25,26.5,440.5,949.76,716.05
2018,10,21,15,0,792.0,74.0,3.4,26.3,400.0,917.1,697.18
2018,10,21,15,15,760.5,70.5,3.4,26.3,355.0,870.39,666.49
2018,10,21,15,30,729.0,67.0,3.4,26.3,310.0,821.37,633.36
2018,10,21,15,45,684.0,62.0,3.55,24.9,262.5,763.59,596.6
2018,10,21,16,0,639.0,57.0,3.7,23.5,215.0,698.51,551.88
2018,10,21,16,15,545.0,51.5,3.7,22.25,165.5,589.96,470.33
2018,10,21,16,30,451.0,46.0,3.7,21.0,116.0,484.98,386.85
2018,10,21,16,45,339.0,35.0,3.7,19.75,77.0,364.79,282.84
2018,10,21,17,0,227.0,24.0,3.7,18.5,38.0,236.12,73.51
2018,10,21,17,15,113.5,12.0,3.75,17.55,19.0,90.41,0.0
2018,10,21,17,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,6,15,54.0,5.0,1.7,9.45,6.0,0.0,0.0
2018,10,22,6,30,108.0,10.0,1.9,10.1,12.0,7.87,0.0
2018,10,22,6,45,271.0,21.5,2.15,10.75,46.0,17.83,0.37
2018,10,22,7,0,434.0,33.0,2.4,11.4,80.0,27.63,17.82
2018,10,22,7,15,525.0,39.5,2.55,12.0,125.0,33.13,23.64
2018,10,22,7,30,616.0,46.0,2.7,12.6,170.0,42.07,31.97
2018,10,22,7,45,638.0,54.5,2.85,13.25,212.5,45.42,35.13
2018,10,22,8,0,660.0,63.0,3.0,13.9,255.0,51.82,40.84
2018,10,22,8,15,729.5,62.5,3.0,14.45,307.0,74.14,45.48
2018,10,22,8,30,799.0,62.0,3.0,15.0,359.0,131.86,73.63
2018,10,22,8,45,824.0,64.0,3.0,15.55,402.0,192.87,119.64
2018,10,22,9,0,849.0,66.0,3.0,16.1,445.0,258.98,176.3
2018,10,22,9,15,865.0,69.0,3.0,16.7,483.0,322.46,233.19
2018,10,22,9,30,881.0,72.0,3.0,17.3,521.0,386.9,290.55
2018,10,22,9,45,892.0,74.5,3.0,17.9,553.0,449.48,345.16
2018,10,22,10,0,903.0,77.0,3.0,18.5,585.0,511.85,397.76
2018,10,22,10,15,912.0,78.0,3.0,19.1,610.0,571.24,446.25
2018,10,22,10,30,921.0,79.0,3.0,19.7,635.0,629.6,492.22
2018,10,22,10,45,927.0,79.5,3.05,20.25,653.0,684.25,534.18
2018,10,22,11,0,933.0,80.0,3.1,20.8,671.0,737.03,573.53
2018,10,22,11,15,936.5,80.5,3.2,21.2,681.5,785.86,608.19
2018,10,22,11,30,940.0,81.0,3.3,21.6,692.0,832.14,639.86
2018,10,22,11,45,941.0,81.0,3.4,22.0,694.0,873.05,667.55
2018,10,22,12,0,942.0,81.0,3.5,22.4,696.0,910.81,692.95
2018,10,22,12,15,940.0,80.5,3.55,22.65,689.5,942.0,713.88
2018,10,22,12,30,938.0,80.0,3.6,22.9,683.0,969.54,732.38
2018,10,22,12,45,934.0,79.5,3.7,23.1,669.0,991.43,747.63
2018,10,22,13,0,930.0,79.0,3.8,23.3,655.0,1009.4,760.41
2018,10,22,13,15,922.5,77.5,3.9,23.25,632.5,1018.73,768.28
2018,10,22,13,30,915.0,76.0,4.0,23.2,610.0,1023.96,773.63
2018,10,22,13,45,904.0,75.0,4.1,23.15,581.0,1022.24,774.49
2018,10,22,14,0,893.0,74.0,4.2,23.1,552.0,1016.53,772.82
2018,10,22,14,15,878.0,72.0,4.35,22.7,516.5,1001.56,766.26
2018,10,22,14,30,863.0,70.0,4.5,22.3,481.0,982.87,757.23
2018,10,22,14,45,842.0,67.5,4.6,21.9,440.0,965.86,749.26
2018,10,22,15,0,821.0,65.0,4.7,21.5,399.0,933.44,730.08
2018,10,22,15,15,791.0,61.5,4.7,21.5,354.0,887.84,699.01
2018,10,22,15,30,761.0,58.0,4.7,21.5,309.0,839.93,665.42
2018,10,22,15,45,716.5,54.0,4.8,20.15,261.5,775.88,622.37
2018,10,22,16,0,672.0,50.0,4.9,18.8,214.0,711.03,575.92
2018,10,22,16,15,594.5,45.0,4.75,17.9,166.5,615.64,500.61
2018,10,22,16,30,517.0,40.0,4.6,17.0,119.0,533.09,431.12
2018,10,22,16,45,374.5,31.0,4.45,16.1,77.0,389.23,303.35
2018,10,22,17,0,232.0,22.0,4.3,15.2,35.0,235.98,32.42
2018,10,22,17,15,116.0,11.0,4.15,14.6,17.5,91.37,0.0
2018,10,22,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,23,6,15,51.0,5.5,1.45,9.2,6.0,0.0,0.0
2018,10,23,6,30,102.0,11.0,1.5,9.9,12.0,8.65,0.0
2018,10,23,6,45,261.0,21.5,1.6,10.55,44.0,17.85,0.0
2018,10,23,7,0,420.0,32.0,1.7,11.2,76.0,26.77,16.94
2018,10,23,7,15,510.5,39.0,1.9,11.9,120.5,32.65,23.2
2018,10,23,7,30,601.0,46.0,2.1,12.6,165.0,41.96,31.86
2018,10,23,7,45,655.0,51.5,2.3,13.35,212.5,46.93,36.45
2018,10,23,8,0,709.0,57.0,2.5,14.1,260.0,51.92,40.89
2018,10,23,8,15,573.0,84.5,2.5,14.55,266.5,81.72,54.09
2018,10,23,8,30,437.0,112.0,2.5,15.0,273.0,127.31,84.36
2018,10,23,8,45,452.5,127.0,2.5,15.4,311.0,174.44,120.78
2018,10,23,9,0,468.0,142.0,2.5,15.8,349.0,223.82,162.44
2018,10,23,9,15,452.5,159.5,2.6,16.1,373.5,268.04,202.08
2018,10,23,9,30,437.0,177.0,2.7,16.4,398.0,310.38,239.74
2018,10,23,9,45,421.5,192.5,2.8,16.7,416.5,349.17,273.61
2018,10,23,10,0,406.0,208.0,2.9,17.0,435.0,385.89,304.79
2018,10,23,10,15,290.5,237.0,3.05,17.2,403.0,369.11,293.38
2018,10,23,10,30,175.0,266.0,3.2,17.4,371.0,337.63,268.86
2018,10,23,10,45,205.0,275.0,3.35,17.65,401.5,379.02,302.08
2018,10,23,11,0,235.0,284.0,3.5,17.9,432.0,423.25,337.0
2018,10,23,11,15,327.5,266.5,3.6,17.85,476.0,505.84,402.57
2018,10,23,11,30,420.0,249.0,3.7,17.8,520.0,597.55,473.96
2018,10,23,11,45,490.5,227.0,3.75,17.75,544.5,657.95,521.0
2018,10,23,12,0,561.0,205.0,3.8,17.7,569.0,720.37,569.31
2018,10,23,12,15,427.5,233.5,3.8,17.65,509.0,654.54,518.15
2018,10,23,12,30,294.0,262.0,3.8,17.6,449.0,558.62,444.28
2018,10,23,12,45,475.5,209.5,3.85,17.55,505.0,709.34,562.87
2018,10,23,13,0,657.0,157.0,3.9,17.5,561.0,853.59,670.61
2018,10,23,13,15,739.5,127.5,3.75,17.8,567.5,916.89,713.9
2018,10,23,13,30,822.0,98.0,3.6,18.1,574.0,970.49,750.23
2018,10,23,13,45,820.0,95.0,3.45,18.35,550.0,974.98,752.35
2018,10,23,14,0,818.0,92.0,3.3,18.6,526.0,975.74,752.39
2018,10,23,14,15,581.0,133.0,3.1,18.7,431.0,794.95,624.42
2018,10,23,14,30,344.0,174.0,2.9,18.8,336.0,569.12,456.3
2018,10,23,14,45,517.0,127.5,2.75,18.95,347.5,710.96,566.55
2018,10,23,15,0,690.0,81.0,2.6,19.1,359.0,830.89,652.56
2018,10,23,15,15,723.5,69.5,2.6,19.1,331.5,832.12,653.6
2018,10,23,15,30,757.0,58.0,2.6,19.1,304.0,835.71,656.93
2018,10,23,15,45,714.0,54.0,2.45,18.65,257.0,773.16,611.71
2018,10,23,16,0,671.0,50.0,2.3,18.2,210.0,709.69,564.21
2018,10,23,16,15,588.5,44.5,2.05,17.15,162.0,609.37,486.98
2018,10,23,16,30,506.0,39.0,1.8,16.1,114.0,522.48,415.63
2018,10,23,16,45,371.0,30.0,1.55,15.1,74.0,385.34,293.24
2018,10,23,17,0,236.0,21.0,1.3,14.1,34.0,235.47,0.0
2018,10,23,17,15,118.0,10.5,1.4,13.65,17.0,92.37,0.0
2018,10,23,17,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,6,15,43.0,4.5,1.15,9.5,5.0,0.0,0.0
2018,10,24,6,30,86.0,9.0,1.1,10.0,10.0,7.08,0.0
2018,10,24,6,45,227.5,20.5,1.05,10.45,39.5,16.95,0.0
2018,10,24,7,0,369.0,32.0,1.0,10.9,69.0,26.58,16.63
2018,10,24,7,15,488.5,37.0,1.2,11.7,114.5,30.92,21.67
2018,10,24,7,30,608.0,42.0,1.4,12.5,160.0,38.61,28.88
2018,10,24,7,45,652.5,47.5,1.6,13.35,205.0,43.6,33.48
2018,10,24,8,0,697.0,53.0,1.8,14.2,250.0,48.56,37.89
2018,10,24,8,15,698.0,62.5,1.7,14.85,288.5,74.9,45.57
2018,10,24,8,30,699.0,72.0,1.6,15.5,327.0,127.91,73.87
2018,10,24,8,45,766.5,67.0,1.5,16.15,377.0,187.61,117.3
2018,10,24,9,0,834.0,62.0,1.4,16.8,427.0,253.76,171.53
2018,10,24,9,15,850.0,64.0,1.4,17.55,463.5,315.2,225.8
2018,10,24,9,30,866.0,66.0,1.4,18.3,500.0,377.56,280.29
2018,10,24,9,45,877.0,67.5,1.35,19.05,530.5,438.02,331.67
2018,10,24,10,0,888.0,69.0,1.3,19.8,561.0,498.26,380.82
2018,10,24,10,15,895.5,70.0,1.4,20.45,585.0,555.66,426.83
2018,10,24,10,30,903.0,71.0,1.5,21.1,609.0,611.9,470.4
2018,10,24,10,45,907.5,72.0,1.55,21.7,625.5,664.82,509.89
2018,10,24,11,0,912.0,73.0,1.6,22.3,642.0,715.8,546.77
2018,10,24,11,15,914.0,73.0,1.7,22.8,651.0,761.69,578.22
2018,10,24,11,30,916.0,73.0,1.8,23.3,660.0,804.94,606.97
2018,10,24,11,45,915.0,73.5,1.9,23.75,661.0,843.47,632.43
2018,10,24,12,0,914.0,74.0,2.0,24.2,662.0,878.81,655.67
2018,10,24,12,15,911.5,74.0,2.15,24.55,655.5,908.91,676.13
2018,10,24,12,30,909.0,74.0,2.3,24.9,649.0,935.45,694.31
2018,10,24,12,45,904.5,73.0,2.4,25.25,635.0,955.25,707.65
2018,10,24,13,0,900.0,72.0,2.5,25.6,621.0,971.22,718.64
2018,10,24,13,15,889.5,72.0,2.55,25.65,599.0,978.69,724.58
2018,10,24,13,30,879.0,72.0,2.6,25.7,577.0,982.18,728.16
2018,10,24,13,45,792.5,92.5,2.65,25.7,530.5,943.82,704.26
2018,10,24,14,0,706.0,113.0,2.7,25.7,484.0,894.92,673.35
2018,10,24,14,15,635.5,120.0,2.65,25.45,437.5,835.02,634.35
2018,10,24,14,30,565.0,127.0,2.6,25.2,391.0,771.36,592.07
2018,10,24,14,45,434.5,131.0,2.6,24.95,323.5,632.66,494.78
2018,10,24,15,0,304.0,135.0,2.6,24.7,256.0,480.73,382.2
2018,10,24,15,15,462.5,102.0,2.6,24.7,262.0,615.66,486.72
2018,10,24,15,30,621.0,69.0,2.6,24.7,268.0,727.15,567.72
2018,10,24,15,45,630.0,58.0,2.45,23.9,232.5,706.8,552.79
2018,10,24,16,0,639.0,47.0,2.3,23.1,197.0,676.61,530.08
2018,10,24,16,15,568.5,42.0,2.15,22.2,152.5,588.74,462.79
2018,10,24,16,30,498.0,37.0,2.0,21.3,108.0,513.06,400.55
2018,10,24,16,45,367.0,28.0,1.85,20.4,69.5,379.95,279.9
2018,10,24,17,0,236.0,19.0,1.7,19.5,31.0,231.59,0.0
2018,10,24,17,15,118.0,9.5,1.95,18.9,15.5,91.54,0.0
2018,10,24,17,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.0,1.15,11.3,4.5,0.0,0.0
2018,10,25,6,30,85.0,8.0,1.2,11.7,9.0,6.29,0.0
2018,10,25,6,45,204.5,18.5,1.2,12.1,35.0,15.22,0.0
2018,10,25,7,0,324.0,29.0,1.2,12.5,61.0,23.91,14.05
2018,10,25,7,15,343.5,40.5,1.35,13.15,91.0,32.89,23.19
2018,10,25,7,30,363.0,52.0,1.5,13.8,121.0,41.53,31.26
2018,10,25,7,45,307.0,72.5,1.65,14.4,142.0,53.28,41.91
2018,10,25,8,0,251.0,93.0,1.8,15.0,163.0,67.19,54.26
2018,10,25,8,15,358.5,100.0,1.85,15.9,219.0,83.39,58.43
2018,10,25,8,30,466.0,107.0,1.9,16.8,275.0,128.13,83.08
2018,10,25,8,45,581.5,99.5,1.95,17.7,334.5,180.2,118.79
2018,10,25,9,0,697.0,92.0,2.0,18.6,394.0,243.0,167.49
2018,10,25,9,15,777.0,81.5,2.15,19.6,445.5,308.33,221.89
2018,10,25,9,30,857.0,71.0,2.3,20.6,497.0,379.51,281.43
2018,10,25,9,45,873.5,71.0,2.4,21.55,528.5,440.41,333.3
2018,10,25,10,0,890.0,71.0,2.5,22.5,560.0,501.65,383.73
2018,10,25,10,15,899.0,72.0,2.55,23.15,585.0,559.94,430.51
2018,10,25,10,30,908.0,73.0,2.6,23.8,610.0,617.24,474.88
2018,10,25,10,45,914.5,73.5,2.65,24.5,627.5,671.16,515.24
2018,10,25,11,0,921.0,74.0,2.7,25.2,645.0,723.3,553.05
2018,10,25,11,15,924.0,74.5,2.7,25.6,654.5,770.84,585.4
2018,10,25,11,30,927.0,75.0,2.7,26.0,664.0,815.83,614.95
2018,10,25,11,45,928.5,74.5,2.7,26.4,666.0,855.71,640.71
2018,10,25,12,0,930.0,74.0,2.7,26.8,668.0,892.5,664.2
2018,10,25,12,15,928.0,74.0,2.7,27.1,662.0,923.51,683.98
2018,10,25,12,30,926.0,74.0,2.7,27.4,656.0,950.95,701.39
2018,10,25,12,45,922.0,73.0,2.7,27.7,642.0,971.6,714.39
2018,10,25,13,0,918.0,72.0,2.7,28.0,628.0,988.38,725.0
2018,10,25,13,15,911.5,71.5,2.65,28.1,607.0,999.44,732.15
2018,10,25,13,30,905.0,71.0,2.6,28.2,586.0,1006.54,736.92
2018,10,25,13,45,895.0,70.0,2.6,28.3,558.0,1005.53,737.1
2018,10,25,14,0,885.0,69.0,2.6,28.4,530.0,1000.6,734.97
2018,10,25,14,15,870.5,67.0,2.6,28.3,495.5,985.95,727.21
2018,10,25,14,30,856.0,65.0,2.6,28.2,461.0,967.65,717.15
2018,10,25,14,45,835.0,63.0,2.6,28.15,421.0,939.4,700.27
2018,10,25,15,0,814.0,61.0,2.6,28.1,381.0,919.58,688.86
2018,10,25,15,15,784.0,58.0,2.6,28.1,337.0,874.85,659.93
2018,10,25,15,30,754.0,55.0,2.6,28.1,293.0,827.87,628.67
2018,10,25,15,45,708.5,51.0,2.1,26.85,246.5,763.21,583.1
2018,10,25,16,0,663.0,47.0,1.6,25.6,200.0,697.88,534.66
2018,10,25,16,15,589.5,41.5,1.6,24.25,154.0,606.03,468.0
2018,10,25,16,30,516.0,36.0,1.6,22.9,108.0,515.91,397.35
2018,10,25,16,45,370.0,27.5,1.55,21.5,68.5,381.88,273.81
2018,10,25,17,0,224.0,19.0,1.5,20.1,29.0,219.61,0.0
2018,10,25,17,15,112.0,9.5,1.7,19.5,14.5,87.24,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,26,6,15,41.5,4.0,1.15,10.45,4.0,0.0,0.0
2018,10,26,6,30,83.0,8.0,1.2,11.0,8.0,6.29,0.0
2018,10,26,6,45,246.0,18.0,1.2,11.55,37.5,14.92,0.0
2018,10,26,7,0,409.0,28.0,1.2,12.1,67.0,23.46,13.44
2018,10,26,7,15,494.0,35.0,1.25,12.8,108.5,29.37,20.1
2018,10,26,7,30,579.0,42.0,1.3,13.5,150.0,38.4,28.5
2018,10,26,7,45,637.5,46.0,1.3,14.15,196.0,42.21,32.1
2018,10,26,8,0,696.0,50.0,1.3,14.8,242.0,46.13,35.64
2018,10,26,8,15,625.0,70.5,1.15,15.7,265.5,75.74,46.66
2018,10,26,8,30,554.0,91.0,1.0,16.6,289.0,129.09,80.18
2018,10,26,8,45,524.5,111.0,0.85,17.5,316.5,176.83,118.18
2018,10,26,9,0,495.0,131.0,0.7,18.4,344.0,223.75,158.73
2018,10,26,9,15,522.5,138.0,0.65,19.15,380.0,273.92,200.47
2018,10,26,9,30,550.0,145.0,0.6,19.9,416.0,327.08,244.13
2018,10,26,9,45,654.0,125.5,0.5,20.7,468.0,397.76,298.72
2018,10,26,10,0,758.0,106.0,0.4,21.5,520.0,473.44,355.69
2018,10,26,10,15,723.0,122.0,0.35,22.2,531.0,517.02,388.45
2018,10,26,10,30,688.0,138.0,0.3,22.9,542.0,555.82,416.31
2018,10,26,10,45,759.5,120.0,0.25,23.6,577.5,625.05,464.78
2018,10,26,11,0,831.0,102.0,0.2,24.3,613.0,696.18,512.59
2018,10,26,11,15,796.0,116.0,0.25,24.85,611.5,726.86,532.44
2018,10,26,11,30,761.0,130.0,0.3,25.4,610.0,756.33,551.3
2018,10,26,11,45,801.0,116.5,0.4,26.0,623.0,805.53,583.01
2018,10,26,12,0,841.0,103.0,0.5,26.6,636.0,858.28,616.42
2018,10,26,12,15,803.0,114.0,0.6,26.95,619.0,867.73,622.81
2018,10,26,12,30,765.0,125.0,0.7,27.3,602.0,877.86,630.37
2018,10,26,12,45,754.0,125.0,0.85,27.7,586.5,890.93,640.62
2018,10,26,13,0,743.0,125.0,1.0,28.1,571.0,900.31,648.52
2018,10,26,13,15,804.5,102.5,1.05,28.3,570.0,944.03,677.16
2018,10,26,13,30,866.0,80.0,1.1,28.5,569.0,978.73,699.63
2018,10,26,13,45,844.0,81.0,1.15,28.75,538.0,980.4,701.53
2018,10,26,14,0,822.0,82.0,1.2,29.0,507.0,965.96,693.89
2018,10,26,14,15,778.5,83.0,1.2,28.9,464.0,925.93,670.33
2018,10,26,14,30,735.0,84.0,1.2,28.8,421.0,882.41,644.49
2018,10,26,14,45,702.0,82.5,1.2,28.75,381.0,850.12,625.46
2018,10,26,15,0,669.0,81.0,1.2,28.7,341.0,809.32,600.25
2018,10,26,15,15,678.5,71.5,1.2,28.7,308.5,796.65,593.25
2018,10,26,15,30,688.0,62.0,1.2,28.7,276.0,773.73,578.42
2018,10,26,15,45,603.0,60.0,0.9,27.7,225.5,684.27,515.83
2018,10,26,16,0,518.0,58.0,0.6,26.7,175.0,589.51,447.48
2018,10,26,16,15,480.5,48.0,0.6,26.0,136.5,528.36,402.35
2018,10,26,16,30,443.0,38.0,0.6,25.3,98.0,468.25,353.21
2018,10,26,16,45,310.5,28.5,0.6,24.6,62.0,335.46,229.81
2018,10,26,17,0,178.0,19.0,0.6,23.9,26.0,148.84,0.0
2018,10,26,17,15,89.0,9.5,0.7,23.2,13.0,7.47,0.0
2018,10,26,17,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,27,6,15,11.0,2.0,1.35,12.05,2.0,0.0,0.0
2018,10,27,6,30,22.0,4.0,1.5,12.5,4.0,3.15,0.0
2018,10,27,6,45,59.5,18.5,1.65,13.0,23.0,13.92,0.0
2018,10,27,7,0,97.0,33.0,1.8,13.5,42.0,24.56,13.87
2018,10,27,7,15,223.0,45.5,1.9,14.1,82.0,34.08,23.98
2018,10,27,7,30,349.0,58.0,2.0,14.7,122.0,43.76,33.01
2018,10,27,7,45,415.0,66.0,2.1,15.3,163.5,49.94,38.74
2018,10,27,8,0,481.0,74.0,2.2,15.9,205.0,58.26,46.17
2018,10,27,8,15,564.0,76.0,2.1,16.7,255.5,78.17,49.38
2018,10,27,8,30,647.0,78.0,2.0,17.5,306.0,129.53,76.52
2018,10,27,8,45,608.5,96.0,1.9,18.3,331.5,183.46,120.08
2018,10,27,9,0,570.0,114.0,1.8,19.1,357.0,232.59,163.66
2018,10,27,9,15,653.0,106.0,1.75,19.85,407.5,291.55,211.91
2018,10,27,9,30,736.0,98.0,1.7,20.6,458.0,359.42,267.63
2018,10,27,9,45,740.0,104.0,1.7,21.35,485.5,415.31,314.73
2018,10,27,10,0,744.0,110.0,1.7,22.1,513.0,470.64,359.72
2018,10,27,10,15,717.0,124.5,1.75,22.75,527.0,516.59,396.35
2018,10,27,10,30,690.0,139.0,1.8,23.4,541.0,558.31,428.36
2018,10,27,10,45,718.0,134.0,1.85,24.05,563.0,612.56,468.75
2018,10,27,11,0,746.0,129.0,1.9,24.7,585.0,667.28,508.34
2018,10,27,11,15,758.5,127.5,1.9,25.35,597.0,714.34,541.09
2018,10,27,11,30,771.0,126.0,1.9,26.0,609.0,755.76,568.93
2018,10,27,11,45,742.0,136.0,1.95,26.65,602.0,782.42,585.59
2018,10,27,12,0,713.0,146.0,2.0,27.3,595.0,800.11,596.25
2018,10,27,12,15,762.0,128.0,2.05,27.6,603.5,852.0,630.82
2018,10,27,12,30,811.0,110.0,2.1,27.9,612.0,897.45,660.48
2018,10,27,12,45,804.5,109.0,2.15,28.2,597.5,914.01,671.09
2018,10,27,13,0,798.0,108.0,2.2,28.5,583.0,926.91,679.71
2018,10,27,13,15,767.0,112.5,2.3,28.45,556.0,918.22,675.75
2018,10,27,13,30,736.0,117.0,2.4,28.4,529.0,913.17,674.49
2018,10,27,13,45,693.5,121.0,2.5,28.4,494.0,885.1,657.76
2018,10,27,14,0,651.0,125.0,2.6,28.4,459.0,853.02,638.34
2018,10,27,14,15,648.0,115.0,2.75,28.15,428.0,840.84,633.28
2018,10,27,14,30,645.0,105.0,2.9,27.9,397.0,825.34,625.66
2018,10,27,14,45,584.5,106.5,3.0,27.65,353.0,763.34,584.96
2018,10,27,15,0,524.0,108.0,3.1,27.4,309.0,698.99,541.7
2018,10,27,15,15,490.5,99.0,3.1,27.4,269.5,639.02,499.38
2018,10,27,15,30,457.0,90.0,3.1,27.4,230.0,588.18,462.56
2018,10,27,15,45,389.0,81.5,3.2,26.1,187.0,505.83,402.88
2018,10,27,16,0,321.0,73.0,3.3,24.8,144.0,425.89,342.04
2018,10,27,16,15,269.5,59.0,3.3,23.75,108.5,355.36,284.85
2018,10,27,16,30,218.0,45.0,3.3,22.7,73.0,287.88,226.83
2018,10,27,16,45,145.0,30.0,3.25,21.65,45.5,203.57,138.29
2018,10,27,17,0,72.0,15.0,3.2,20.6,18.0,65.93,0.0
2018,10,27,17,15,36.0,7.5,3.35,19.85,9.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,18.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,28,6,15,12.5,2.0,2.65,12.85,2.0,0.0,0.0
2018,10,28,6,30,25.0,4.0,2.9,13.3,4.0,3.15,0.0
2018,10,28,6,45,164.5,17.0,3.1,13.75,30.5,13.38,0.0
2018,10,28,7,0,304.0,30.0,3.3,14.2,57.0,24.83,13.58
2018,10,28,7,15,448.5,35.0,3.45,14.9,102.0,29.14,19.54
2018,10,28,7,30,593.0,40.0,3.6,15.6,147.0,36.81,26.74
2018,10,28,7,45,650.5,44.0,3.7,16.3,192.5,40.67,30.38
2018,10,28,8,0,708.0,48.0,3.8,17.0,238.0,44.65,33.94
2018,10,28,8,15,744.0,51.5,3.85,17.65,282.5,71.2,39.39
2018,10,28,8,30,780.0,55.0,3.9,18.3,327.0,129.34,70.73
2018,10,28,8,45,805.0,57.0,3.95,19.0,368.0,191.54,118.35
2018,10,28,9,0,830.0,59.0,4.0,19.7,409.0,252.83,170.92
2018,10,28,9,15,844.5,62.5,4.0,20.2,445.5,314.62,226.24
2018,10,28,9,30,859.0,66.0,4.0,20.7,482.0,377.21,281.91
2018,10,28,9,45,867.0,69.0,4.0,21.2,512.0,437.15,334.35
2018,10,28,10,0,875.0,72.0,4.0,21.7,542.0,496.59,384.73
2018,10,28,10,15,884.0,73.0,4.0,22.1,566.0,553.85,431.92
2018,10,28,10,30,893.0,74.0,4.0,22.5,590.0,610.14,476.84
2018,10,28,10,45,898.0,74.5,4.05,22.85,606.5,662.12,517.44
2018,10,28,11,0,903.0,75.0,4.1,23.2,623.0,712.22,555.56
2018,10,28,11,15,905.5,75.5,4.15,23.4,632.0,758.37,588.76
2018,10,28,11,30,908.0,76.0,4.2,23.6,641.0,801.98,619.19
2018,10,28,11,45,907.5,76.0,4.25,23.8,642.0,839.85,645.36
2018,10,28,12,0,907.0,76.0,4.3,24.0,643.0,874.57,669.27
2018,10,28,12,15,900.0,77.5,4.35,24.05,635.5,902.01,688.47
2018,10,28,12,30,893.0,79.0,4.4,24.1,628.0,925.73,705.21
2018,10,28,12,45,871.5,83.5,4.5,24.15,609.5,935.63,712.77
2018,10,28,13,0,850.0,88.0,4.6,24.2,591.0,952.97,726.03
2018,10,28,13,15,734.5,116.0,4.65,24.05,539.5,897.07,688.6
2018,10,28,13,30,619.0,144.0,4.7,23.9,488.0,827.84,641.56
2018,10,28,13,45,551.0,153.0,4.75,23.8,447.5,766.98,599.61
2018,10,28,14,0,483.0,162.0,4.8,23.7,407.0,715.35,563.44
2018,10,28,14,15,332.0,170.0,4.8,23.35,333.0,550.12,439.22
2018,10,28,14,30,181.0,178.0,4.8,23.0,259.0,388.35,312.48
2018,10,28,14,45,183.5,163.0,4.8,22.65,239.0,375.37,304.16
2018,10,28,15,0,186.0,148.0,4.8,22.3,219.0,361.52,294.54
2018,10,28,15,15,247.5,124.5,4.8,22.3,206.5,413.57,338.08
2018,10,28,15,30,309.0,101.0,4.8,22.3,194.0,462.72,378.3
2018,10,28,15,45,313.0,86.0,4.65,21.2,167.0,442.04,362.94
2018,10,28,16,0,317.0,71.0,4.5,20.1,140.0,419.69,345.1
2018,10,28,16,15,250.0,58.0,4.4,19.55,104.0,337.44,275.55
2018,10,28,16,30,183.0,45.0,4.3,19.0,68.0,259.67,206.91
2018,10,28,16,45,141.0,30.0,4.2,18.4,43.0,198.88,130.85
2018,10,28,17,0,99.0,15.0,4.1,17.8,18.0,86.18,0.0
2018,10,28,17,15,49.5,7.5,3.95,17.3,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
