Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,12,0,357.0,166.0,1.2,17.9,348.0,499.89,398.62
2018,11,28,12,15,408.0,164.0,1.4,18.0,370.0,557.49,442.78
2018,11,28,12,30,459.0,162.0,1.6,18.1,392.0,616.59,488.4
2018,11,28,12,45,347.5,173.5,1.8,18.2,345.0,521.44,416.88
2018,11,28,13,0,236.0,185.0,2.0,18.3,298.0,443.4,356.43
2018,11,28,13,15,242.5,181.0,2.2,18.2,293.5,453.36,365.98
2018,11,28,13,30,249.0,177.0,2.4,18.1,289.0,462.65,374.54
2018,11,28,13,45,338.0,151.0,2.55,18.0,293.5,522.33,424.5
2018,11,28,14,0,427.0,125.0,2.7,17.9,298.0,606.95,491.95
2018,11,28,14,15,580.5,97.0,2.7,17.65,312.0,736.08,589.42
2018,11,28,14,30,734.0,69.0,2.7,17.4,326.0,843.2,667.74
2018,11,28,14,45,539.0,58.5,2.7,17.15,236.0,642.9,520.05
2018,11,28,15,0,344.0,48.0,2.7,16.9,146.0,435.91,360.81
2018,11,28,15,15,172.0,31.0,2.7,16.9,80.0,226.39,189.62
2018,11,28,15,30,0.0,14.0,2.7,16.9,14.0,10.62,3.32
2018,11,28,15,45,0.0,11.0,2.5,16.1,11.0,8.34,1.36
2018,11,28,16,0,0.0,8.0,2.3,15.3,8.0,6.06,0.0
2018,11,28,16,15,7.0,6.0,2.45,15.0,6.5,12.24,3.85
2018,11,28,16,30,14.0,4.0,2.6,14.7,5.0,19.43,0.0
2018,11,28,16,45,7.0,2.0,2.75,14.45,2.5,7.07,0.0
2018,11,28,17,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,11.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,12.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.65,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,12.25,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.7,12.45,2.0,1.57,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.5,4.0,3.02,0.0
2018,11,29,7,45,0.0,7.5,6.05,12.6,7.5,5.68,0.0
2018,11,29,8,0,0.0,11.0,6.2,12.7,11.0,8.34,1.69
2018,11,29,8,15,0.0,10.5,6.3,12.75,10.5,7.96,1.15
2018,11,29,8,30,0.0,10.0,6.4,12.8,10.0,7.58,0.87
2018,11,29,8,45,2.5,20.0,6.5,12.9,21.0,15.6,7.7
2018,11,29,9,0,5.0,30.0,6.6,13.0,32.0,23.95,14.83
2018,11,29,9,15,3.5,29.5,6.5,13.05,31.0,23.46,14.49
2018,11,29,9,30,2.0,29.0,6.4,13.1,30.0,22.78,13.95
2018,11,29,9,45,64.5,65.5,6.35,13.15,92.5,82.33,64.24
2018,11,29,10,0,127.0,102.0,6.3,13.2,155.0,147.55,119.73
2018,11,29,10,15,63.5,82.0,6.2,13.15,108.5,105.41,84.66
2018,11,29,10,30,0.0,62.0,6.1,13.1,62.0,47.53,35.03
2018,11,29,10,45,0.0,45.0,5.95,13.1,45.0,34.44,23.83
2018,11,29,11,0,0.0,28.0,5.8,13.1,28.0,21.39,12.66
2018,11,29,11,15,6.0,54.5,5.8,13.15,57.5,45.98,33.8
2018,11,29,11,30,12.0,81.0,5.8,13.2,87.0,76.15,59.58
2018,11,29,11,45,66.5,146.5,5.75,13.3,180.0,181.8,150.05
2018,11,29,12,0,121.0,212.0,5.7,13.4,273.0,318.27,263.88
2018,11,29,12,15,177.5,208.0,5.65,13.55,297.0,369.59,307.3
2018,11,29,12,30,234.0,204.0,5.6,13.7,321.0,444.16,369.03
2018,11,29,12,45,165.0,202.5,5.55,13.85,284.0,369.35,306.84
2018,11,29,13,0,96.0,201.0,5.5,14.0,247.0,290.59,240.73
2018,11,29,13,15,197.5,189.0,5.4,14.05,278.5,398.68,332.77
2018,11,29,13,30,299.0,177.0,5.3,14.1,310.0,510.67,425.7
2018,11,29,13,45,340.5,160.5,5.2,14.2,304.0,537.2,448.26
2018,11,29,14,0,382.0,144.0,5.1,14.3,298.0,586.51,488.43
2018,11,29,14,15,339.0,124.5,4.75,14.15,253.0,524.23,438.43
2018,11,29,14,30,296.0,105.0,4.4,14.0,208.0,459.24,386.05
2018,11,29,14,45,284.0,101.5,4.05,13.8,191.5,419.62,354.4
2018,11,29,15,0,272.0,98.0,3.7,13.6,175.0,405.9,342.76
2018,11,29,15,15,310.5,79.0,3.7,13.6,154.5,439.14,369.83
2018,11,29,15,30,349.0,60.0,3.7,13.6,134.0,444.82,372.59
2018,11,29,15,45,369.0,50.0,2.9,12.95,112.5,450.85,373.15
2018,11,29,16,0,389.0,40.0,2.1,12.3,91.0,447.43,361.74
2018,11,29,16,15,275.0,29.5,2.1,11.9,59.0,328.03,242.14
2018,11,29,16,30,161.0,19.0,2.1,11.5,27.0,186.98,0.0
2018,11,29,16,45,80.5,9.5,2.05,11.1,13.5,70.72,0.0
2018,11,29,17,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,6,45,12.5,1.5,1.3,5.8,1.0,0.0,0.0
2018,11,30,7,0,25.0,3.0,1.3,5.8,2.0,0.0,0.0
2018,11,30,7,15,32.0,12.0,1.45,6.6,13.0,9.44,0.0
2018,11,30,7,30,39.0,21.0,1.6,7.4,24.0,16.06,2.7
2018,11,30,7,45,45.5,37.5,1.8,8.25,43.0,27.82,18.28
2018,11,30,8,0,52.0,54.0,2.0,9.1,62.0,39.33,29.38
2018,11,30,8,15,78.0,70.5,2.15,9.55,86.5,53.88,39.45
2018,11,30,8,30,104.0,87.0,2.3,10.0,111.0,75.98,55.84
2018,11,30,8,45,132.5,102.5,2.5,10.5,138.5,101.43,75.97
2018,11,30,9,0,161.0,118.0,2.7,11.0,166.0,130.73,100.31
2018,11,30,9,15,232.5,127.0,2.7,11.4,206.0,175.0,136.56
2018,11,30,9,30,304.0,136.0,2.7,11.8,246.0,224.25,177.84
2018,11,30,9,45,371.5,137.0,2.7,12.25,282.5,281.08,225.85
2018,11,30,10,0,439.0,138.0,2.7,12.7,319.0,338.37,274.14
2018,11,30,10,15,589.5,115.5,2.7,13.05,373.5,428.33,348.2
2018,11,30,10,30,740.0,93.0,2.7,13.4,428.0,525.65,427.16
2018,11,30,10,45,751.5,93.5,2.7,13.8,445.0,574.31,466.38
2018,11,30,11,0,763.0,94.0,2.7,14.2,462.0,619.85,502.5
2018,11,30,11,15,730.0,104.0,2.7,14.4,462.0,648.41,524.61
2018,11,30,11,30,697.0,114.0,2.7,14.6,462.0,669.74,540.83
2018,11,30,11,45,735.0,107.0,2.7,14.8,476.0,723.16,580.85
2018,11,30,12,0,773.0,100.0,2.7,15.0,490.0,771.75,615.77
2018,11,30,12,15,829.5,86.0,2.7,15.1,501.0,832.45,659.34
2018,11,30,12,30,886.0,72.0,2.7,15.2,512.0,882.26,694.5
2018,11,30,12,45,885.5,69.5,2.7,15.25,500.5,903.25,709.22
2018,11,30,13,0,885.0,67.0,2.7,15.3,489.0,920.81,721.89
2018,11,30,13,15,875.5,66.0,2.65,15.3,469.5,928.41,727.38
2018,11,30,13,30,866.0,65.0,2.6,15.3,450.0,932.32,730.48
2018,11,30,13,45,852.5,63.5,2.55,15.3,424.0,928.05,727.94
2018,11,30,14,0,839.0,62.0,2.5,15.3,398.0,931.38,730.87
2018,11,30,14,15,819.0,60.0,2.4,15.15,366.5,912.9,718.24
2018,11,30,14,30,799.0,58.0,2.3,15.0,335.0,891.02,703.17
2018,11,30,14,45,769.5,55.5,2.15,14.8,298.5,856.05,677.98
2018,11,30,15,0,740.0,53.0,2.0,14.6,262.0,818.3,650.08
2018,11,30,15,15,696.0,49.0,2.0,14.6,222.0,762.36,608.55
2018,11,30,15,30,652.0,45.0,2.0,14.6,182.0,704.8,563.84
2018,11,30,15,45,580.5,40.5,1.5,13.2,142.0,620.36,495.64
2018,11,30,16,0,509.0,36.0,1.0,11.8,102.0,548.69,432.19
2018,11,30,16,15,379.0,28.0,1.05,11.2,66.5,415.45,299.94
2018,11,30,16,30,249.0,20.0,1.1,10.6,31.0,258.7,0.0
2018,11,30,16,45,124.5,10.0,1.15,10.0,15.5,105.73,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,6,45,5.5,1.0,2.9,9.45,1.0,0.0,0.0
2018,12,1,7,0,11.0,2.0,2.7,9.4,2.0,0.0,0.0
2018,12,1,7,15,18.5,5.0,2.85,9.75,6.0,3.93,0.0
2018,12,1,7,30,26.0,8.0,3.0,10.1,10.0,6.34,0.0
2018,12,1,7,45,81.5,17.0,3.15,10.5,28.0,12.91,5.29
2018,12,1,8,0,137.0,26.0,3.3,10.9,46.0,19.71,11.79
2018,12,1,8,15,77.0,24.0,3.2,11.1,36.0,20.86,11.0
2018,12,1,8,30,17.0,22.0,3.1,11.3,26.0,18.85,9.99
2018,12,1,8,45,16.0,34.0,3.05,11.5,38.0,29.25,19.01
2018,12,1,9,0,15.0,46.0,3.0,11.7,50.0,39.49,28.0
2018,12,1,9,15,7.5,55.5,3.25,11.95,57.5,44.55,32.69
2018,12,1,9,30,0.0,65.0,3.5,12.2,65.0,49.83,37.41
2018,12,1,9,45,31.5,104.5,3.75,12.4,117.5,97.35,77.53
2018,12,1,10,0,63.0,144.0,4.0,12.6,170.0,148.58,120.73
2018,12,1,10,15,277.5,138.0,4.15,12.7,262.0,273.78,225.69
2018,12,1,10,30,492.0,132.0,4.3,12.8,354.0,417.89,345.26
2018,12,1,10,45,511.0,123.0,4.45,12.95,361.0,449.37,372.43
2018,12,1,11,0,530.0,114.0,4.6,13.1,368.0,489.72,406.56
2018,12,1,11,15,523.5,126.5,4.7,13.2,382.0,526.29,436.55
2018,12,1,11,30,517.0,139.0,4.8,13.3,396.0,552.21,457.9
2018,12,1,11,45,682.5,111.5,4.9,13.45,453.0,686.08,565.65
2018,12,1,12,0,848.0,84.0,5.0,13.6,510.0,814.03,663.02
2018,12,1,12,15,592.5,123.0,4.95,13.65,419.5,677.27,557.35
2018,12,1,12,30,337.0,162.0,4.9,13.7,329.0,484.92,403.13
2018,12,1,12,45,243.0,181.5,4.9,13.8,300.5,435.6,361.93
2018,12,1,13,0,149.0,201.0,4.9,13.9,272.0,360.78,299.15
2018,12,1,13,15,125.0,180.0,4.8,13.85,238.0,318.74,264.99
2018,12,1,13,30,101.0,159.0,4.7,13.8,204.0,274.93,228.92
2018,12,1,13,45,153.5,148.5,4.65,13.8,212.0,317.38,266.35
2018,12,1,14,0,206.0,138.0,4.6,13.8,220.0,382.32,321.33
2018,12,1,14,15,408.5,106.5,4.5,13.65,253.0,567.98,475.98
2018,12,1,14,30,611.0,75.0,4.4,13.5,286.0,737.26,608.16
2018,12,1,14,45,642.5,68.5,4.3,13.3,269.0,757.52,622.89
2018,12,1,15,0,674.0,62.0,4.2,13.1,252.0,774.51,635.29
2018,12,1,15,15,631.5,57.5,4.2,13.1,214.0,720.9,592.87
2018,12,1,15,30,589.0,53.0,4.2,13.1,176.0,665.99,547.91
2018,12,1,15,45,513.5,46.5,3.5,12.2,136.5,577.68,474.05
2018,12,1,16,0,438.0,40.0,2.8,11.3,97.0,490.52,397.04
2018,12,1,16,15,313.5,30.5,2.65,10.7,63.5,361.36,264.95
2018,12,1,16,30,189.0,21.0,2.5,10.1,30.0,208.82,0.0
2018,12,1,16,45,94.5,10.5,2.3,9.5,15.0,82.58,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.45,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.5,4.15,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.5,4.1,2.0,0.0,0.0
2018,12,2,7,15,179.5,13.5,0.5,4.3,23.0,10.62,0.0
2018,12,2,7,30,334.0,24.0,0.5,4.5,44.0,20.17,1.33
2018,12,2,7,45,445.0,31.0,0.55,4.7,81.0,26.06,16.8
2018,12,2,8,0,556.0,38.0,0.6,4.9,118.0,34.94,25.92
2018,12,2,8,15,622.5,42.5,0.55,5.35,159.0,53.59,31.2
2018,12,2,8,30,689.0,47.0,0.5,5.8,200.0,105.08,58.16
2018,12,2,8,45,731.5,49.5,0.4,6.25,239.5,159.24,99.0
2018,12,2,9,0,774.0,52.0,0.3,6.7,279.0,218.2,149.45
2018,12,2,9,15,799.0,55.0,0.35,7.35,314.5,277.38,202.96
2018,12,2,9,30,824.0,58.0,0.4,8.0,350.0,338.75,258.19
2018,12,2,9,45,840.0,60.5,0.45,8.6,380.5,398.02,310.8
2018,12,2,10,0,856.0,63.0,0.5,9.2,411.0,456.0,360.79
2018,12,2,10,15,869.5,63.5,0.65,9.65,435.5,511.94,408.62
2018,12,2,10,30,883.0,64.0,0.8,10.1,460.0,567.52,454.8
2018,12,2,10,45,879.0,67.0,0.95,10.55,474.0,614.66,493.34
2018,12,2,11,0,875.0,70.0,1.1,11.0,488.0,659.35,529.05
2018,12,2,11,15,886.0,69.5,1.2,11.3,500.5,707.91,566.52
2018,12,2,11,30,897.0,69.0,1.3,11.6,513.0,754.87,600.2
2018,12,2,11,45,905.5,68.0,1.4,11.95,518.5,797.43,630.36
2018,12,2,12,0,914.0,67.0,1.5,12.3,524.0,837.7,658.77
2018,12,2,12,15,913.0,66.5,1.55,12.45,519.5,868.03,679.98
2018,12,2,12,30,912.0,66.0,1.6,12.6,515.0,895.11,699.06
2018,12,2,12,45,908.0,64.5,1.7,12.7,502.5,914.84,713.9
2018,12,2,13,0,904.0,63.0,1.8,12.8,490.0,930.96,726.45
2018,12,2,13,15,851.5,71.0,1.75,12.7,460.5,921.36,719.94
2018,12,2,13,30,799.0,79.0,1.7,12.6,431.0,895.9,702.74
2018,12,2,13,45,799.0,74.0,1.7,12.55,409.0,899.98,706.95
2018,12,2,14,0,799.0,69.0,1.7,12.5,387.0,900.59,708.42
2018,12,2,14,15,771.5,67.5,1.5,12.1,354.5,875.55,690.14
2018,12,2,14,30,744.0,66.0,1.3,11.7,322.0,847.15,669.4
2018,12,2,14,45,743.5,58.5,1.1,11.3,290.5,834.15,658.99
2018,12,2,15,0,743.0,51.0,0.9,10.9,259.0,817.81,645.12
2018,12,2,15,15,626.0,53.0,0.9,10.9,210.0,708.95,565.97
2018,12,2,15,30,509.0,55.0,0.9,10.9,161.0,594.31,479.93
2018,12,2,15,45,521.5,44.0,0.9,10.1,131.5,581.74,468.22
2018,12,2,16,0,534.0,33.0,0.9,9.3,102.0,555.54,440.18
2018,12,2,16,15,368.0,26.0,0.9,8.95,65.0,404.07,290.66
2018,12,2,16,30,202.0,19.0,0.9,8.6,28.0,219.26,0.0
2018,12,2,16,45,101.0,9.5,0.95,8.2,14.0,86.95,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,2.1,5.5,4.33,0.0
2018,12,3,7,30,0.0,11.0,1.5,2.9,11.0,8.36,0.0
2018,12,3,7,45,0.0,22.0,1.65,3.7,22.0,16.78,8.72
2018,12,3,8,0,0.0,33.0,1.8,4.5,33.0,25.23,17.12
2018,12,3,8,15,0.0,47.0,1.85,5.1,47.0,35.58,25.53
2018,12,3,8,30,0.0,61.0,1.9,5.7,61.0,46.2,35.03
2018,12,3,8,45,39.5,84.5,1.95,6.35,96.0,71.28,55.21
2018,12,3,9,0,79.0,108.0,2.0,7.0,131.0,104.8,82.77
2018,12,3,9,15,128.0,126.0,1.95,7.8,168.5,140.15,111.88
2018,12,3,9,30,177.0,144.0,1.9,8.6,206.0,181.92,146.88
2018,12,3,9,45,403.0,123.0,1.9,9.45,281.0,279.24,225.62
2018,12,3,10,0,629.0,102.0,1.9,10.3,356.0,393.6,318.6
2018,12,3,10,15,750.5,84.0,1.95,10.55,405.0,474.58,385.79
2018,12,3,10,30,872.0,66.0,2.0,10.8,454.0,562.15,457.42
2018,12,3,10,45,840.5,75.0,2.1,11.0,461.0,603.2,491.42
2018,12,3,11,0,809.0,84.0,2.2,11.2,468.0,635.66,518.16
2018,12,3,11,15,624.0,129.5,2.25,11.35,429.5,597.49,488.01
2018,12,3,11,30,439.0,175.0,2.3,11.5,391.0,530.68,434.89
2018,12,3,11,45,404.0,184.0,2.35,11.65,384.0,535.01,438.65
2018,12,3,12,0,369.0,193.0,2.4,11.8,377.0,517.27,424.98
2018,12,3,12,15,516.0,158.0,2.4,11.85,412.5,639.63,522.68
2018,12,3,12,30,663.0,123.0,2.4,11.9,448.0,758.6,612.57
2018,12,3,12,45,569.0,140.0,2.4,11.95,414.5,703.4,570.61
2018,12,3,13,0,475.0,157.0,2.4,12.0,381.0,653.01,532.49
2018,12,3,13,15,432.5,159.5,2.4,12.05,357.0,628.5,514.04
2018,12,3,13,30,390.0,162.0,2.4,12.1,333.0,600.81,492.77
2018,12,3,13,45,337.5,156.5,2.35,12.15,298.5,528.38,436.96
2018,12,3,14,0,285.0,151.0,2.3,12.2,264.0,476.96,396.34
2018,12,3,14,15,235.0,142.0,2.15,11.95,230.0,421.73,352.13
2018,12,3,14,30,185.0,133.0,2.0,11.7,196.0,343.85,289.12
2018,12,3,14,45,147.5,120.5,1.9,11.45,167.5,294.97,248.76
2018,12,3,15,0,110.0,108.0,1.8,11.2,139.0,246.29,207.57
2018,12,3,15,15,84.0,92.5,1.8,11.2,114.0,204.09,171.34
2018,12,3,15,30,58.0,77.0,1.8,11.2,89.0,144.67,120.05
2018,12,3,15,45,29.0,58.5,1.7,10.1,64.5,95.56,76.95
2018,12,3,16,0,0.0,40.0,1.6,9.0,40.0,37.84,26.17
2018,12,3,16,15,5.5,25.5,1.6,8.6,25.5,27.31,15.06
2018,12,3,16,30,11.0,11.0,1.6,8.2,11.0,17.66,0.0
2018,12,3,16,45,5.5,5.5,1.6,7.8,5.5,8.66,0.0
2018,12,3,17,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,7,15,2.0,5.5,2.95,5.65,5.5,4.33,0.0
2018,12,4,7,30,4.0,11.0,3.1,5.9,11.0,8.64,0.0
2018,12,4,7,45,2.0,20.0,3.2,6.1,20.0,15.25,7.15
2018,12,4,8,0,0.0,29.0,3.3,6.3,29.0,22.14,14.16
2018,12,4,8,15,0.0,39.5,3.35,6.85,39.5,30.21,20.63
2018,12,4,8,30,0.0,50.0,3.4,7.4,50.0,38.19,27.78
2018,12,4,8,45,0.0,51.0,3.4,7.9,51.0,39.04,28.6
2018,12,4,9,0,0.0,52.0,3.4,8.4,52.0,39.79,29.26
2018,12,4,9,15,0.0,62.0,3.45,9.15,62.0,47.52,35.91
2018,12,4,9,30,0.0,72.0,3.5,9.9,72.0,55.3,42.51
2018,12,4,9,45,1.0,93.5,3.6,10.6,94.0,72.82,57.41
2018,12,4,10,0,2.0,115.0,3.7,11.3,116.0,91.01,72.71
2018,12,4,10,15,2.5,130.5,3.65,11.75,131.5,104.59,84.0
2018,12,4,10,30,3.0,146.0,3.6,12.2,147.0,118.63,95.6
2018,12,4,10,45,4.5,153.5,3.5,12.65,155.5,126.65,102.08
2018,12,4,11,0,6.0,161.0,3.4,13.1,164.0,135.0,108.83
2018,12,4,11,15,7.5,165.5,3.25,13.3,169.0,140.95,113.65
2018,12,4,11,30,9.0,170.0,3.1,13.5,174.0,147.18,118.73
2018,12,4,11,45,8.0,166.0,2.95,13.7,169.5,143.67,115.66
2018,12,4,12,0,7.0,162.0,2.8,13.9,165.0,140.08,112.56
2018,12,4,12,15,3.5,147.5,2.6,13.95,149.0,124.27,99.29
2018,12,4,12,30,0.0,133.0,2.4,14.0,133.0,108.27,85.85
2018,12,4,12,45,0.0,128.5,2.15,14.1,128.5,104.67,82.87
2018,12,4,13,0,0.0,124.0,1.9,14.2,124.0,101.1,79.91
2018,12,4,13,15,0.0,117.5,1.7,14.05,117.5,95.66,75.48
2018,12,4,13,30,0.0,111.0,1.5,13.9,111.0,90.25,71.07
2018,12,4,13,45,0.0,100.5,1.35,13.75,100.5,80.98,63.4
2018,12,4,14,0,0.0,90.0,1.2,13.6,90.0,71.71,55.7
2018,12,4,14,15,0.0,86.5,1.3,13.1,86.5,69.3,53.85
2018,12,4,14,30,0.0,83.0,1.4,12.6,83.0,67.1,52.15
2018,12,4,14,45,0.0,83.5,1.5,12.1,83.5,69.62,54.45
2018,12,4,15,0,0.0,84.0,1.6,11.6,84.0,73.47,57.83
2018,12,4,15,15,0.0,69.0,1.6,11.6,69.0,59.25,45.51
2018,12,4,15,30,0.0,54.0,1.6,11.6,54.0,44.81,32.91
2018,12,4,15,45,0.0,42.0,1.5,10.6,42.0,33.86,23.33
2018,12,4,16,0,0.0,30.0,1.4,9.6,30.0,22.93,13.63
2018,12,4,16,15,0.0,20.0,1.45,9.2,20.0,15.26,5.74
2018,12,4,16,30,0.0,10.0,1.5,8.8,10.0,7.6,0.0
2018,12,4,16,45,0.0,5.0,1.5,8.45,5.0,3.93,0.0
2018,12,4,17,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,7,15,2.0,3.5,2.75,7.4,3.5,2.75,0.0
2018,12,5,7,30,4.0,7.0,2.8,7.5,7.0,5.48,0.0
2018,12,5,7,45,166.0,21.5,2.85,7.6,44.0,16.54,8.01
2018,12,5,8,0,328.0,36.0,2.9,7.7,81.0,29.25,20.33
2018,12,5,8,15,288.5,37.5,2.9,7.9,86.5,35.88,21.59
2018,12,5,8,30,249.0,39.0,2.9,8.1,92.0,53.52,31.15
2018,12,5,8,45,124.5,42.5,2.9,8.3,69.0,54.02,35.9
2018,12,5,9,0,0.0,46.0,2.9,8.5,46.0,35.16,25.2
2018,12,5,9,15,0.5,61.0,2.85,8.85,61.0,46.88,35.39
2018,12,5,9,30,1.0,76.0,2.8,9.2,76.0,58.78,45.64
2018,12,5,9,45,4.5,97.0,2.75,9.6,98.5,77.02,61.2
2018,12,5,10,0,8.0,118.0,2.7,10.0,121.0,96.19,77.46
2018,12,5,10,15,118.0,148.0,2.7,10.4,199.5,193.03,159.49
2018,12,5,10,30,228.0,178.0,2.7,10.8,278.0,301.88,250.18
2018,12,5,10,45,158.0,183.0,2.7,11.25,253.5,268.08,221.89
2018,12,5,11,0,88.0,188.0,2.7,11.7,229.0,225.18,185.68
2018,12,5,11,15,48.0,165.5,2.65,12.05,188.0,180.15,147.69
2018,12,5,11,30,8.0,143.0,2.6,12.4,147.0,121.55,97.7
2018,12,5,11,45,48.5,145.5,2.55,12.8,169.5,166.77,136.71
2018,12,5,12,0,89.0,148.0,2.5,13.2,192.0,221.13,182.66
2018,12,5,12,15,228.0,167.5,2.4,13.35,279.0,384.25,318.07
2018,12,5,12,30,367.0,187.0,2.3,13.5,366.0,539.23,441.29
2018,12,5,12,45,440.5,166.5,2.2,13.7,376.0,617.01,500.84
2018,12,5,13,0,514.0,146.0,2.1,13.9,386.0,674.94,545.27
2018,12,5,13,15,416.0,159.0,2.05,13.9,348.5,611.48,495.54
2018,12,5,13,30,318.0,172.0,2.0,13.9,311.0,521.45,425.9
2018,12,5,13,45,314.0,162.0,1.95,13.85,292.5,512.69,420.47
2018,12,5,14,0,310.0,152.0,1.9,13.8,274.0,502.46,413.26
2018,12,5,14,15,274.0,142.5,1.8,13.6,244.0,460.42,380.35
2018,12,5,14,30,238.0,133.0,1.7,13.4,214.0,417.32,346.25
2018,12,5,14,45,172.5,115.5,1.6,13.15,171.0,311.67,260.88
2018,12,5,15,0,107.0,98.0,1.5,12.9,128.0,227.58,190.53
2018,12,5,15,15,80.5,82.5,1.5,12.9,103.0,184.14,153.56
2018,12,5,15,30,54.0,67.0,1.5,12.9,78.0,123.58,101.52
2018,12,5,15,45,42.0,53.0,1.3,11.9,60.5,97.26,78.41
2018,12,5,16,0,30.0,39.0,1.1,10.9,43.0,70.76,54.54
2018,12,5,16,15,20.0,25.5,1.15,10.4,27.5,46.0,29.12
2018,12,5,16,30,10.0,12.0,1.2,9.9,12.0,17.79,0.0
2018,12,5,16,45,5.0,6.0,1.2,9.45,6.0,8.66,0.0
2018,12,5,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,6,7,15,120.5,10.0,1.85,5.3,16.0,7.87,0.0
2018,12,6,7,30,241.0,20.0,2.2,5.8,32.0,16.61,0.0
2018,12,6,7,45,364.0,28.0,2.55,6.3,66.5,23.3,13.44
2018,12,6,8,0,487.0,36.0,2.9,6.8,101.0,30.19,21.19
2018,12,6,8,15,556.5,41.5,2.9,7.25,140.0,44.66,26.29
2018,12,6,8,30,626.0,47.0,2.9,7.7,179.0,95.39,52.76
2018,12,6,8,45,671.5,50.5,2.9,8.15,217.5,146.62,90.85
2018,12,6,9,0,717.0,54.0,2.9,8.6,256.0,203.12,139.45
2018,12,6,9,15,748.5,56.0,2.85,9.2,291.5,259.48,191.07
2018,12,6,9,30,780.0,58.0,2.8,9.8,327.0,318.81,245.65
2018,12,6,9,45,802.0,60.0,2.75,10.45,358.0,377.17,298.84
2018,12,6,10,0,824.0,62.0,2.7,11.1,389.0,436.85,351.63
2018,12,6,10,15,837.5,63.0,2.65,11.6,413.0,489.67,397.63
2018,12,6,10,30,851.0,64.0,2.6,12.1,437.0,544.05,443.26
2018,12,6,10,45,859.5,65.5,2.5,12.55,455.0,595.49,484.96
2018,12,6,11,0,868.0,67.0,2.4,13.0,473.0,645.72,524.29
2018,12,6,11,15,873.0,67.5,2.35,13.3,484.0,690.94,559.19
2018,12,6,11,30,878.0,68.0,2.3,13.6,495.0,734.14,589.78
2018,12,6,11,45,880.0,68.5,2.25,13.9,499.0,772.83,616.59
2018,12,6,12,0,882.0,69.0,2.2,14.2,503.0,808.92,641.25
2018,12,6,12,15,881.0,68.5,2.25,14.35,499.0,838.49,662.26
2018,12,6,12,30,880.0,68.0,2.3,14.5,495.0,864.94,681.14
2018,12,6,12,45,875.5,67.5,2.3,14.65,484.0,885.06,695.15
2018,12,6,13,0,871.0,67.0,2.3,14.8,473.0,901.75,706.87
2018,12,6,13,15,862.0,66.0,2.3,14.8,454.5,910.09,713.25
2018,12,6,13,30,853.0,65.0,2.3,14.8,436.0,914.84,717.31
2018,12,6,13,45,839.5,63.5,2.3,14.85,411.0,922.05,723.1
2018,12,6,14,0,826.0,62.0,2.3,14.9,386.0,914.71,718.66
2018,12,6,14,15,806.5,59.5,2.2,14.75,355.0,896.6,706.24
2018,12,6,14,30,787.0,57.0,2.1,14.6,324.0,875.13,691.28
2018,12,6,14,45,758.0,54.5,2.0,14.4,289.0,841.35,667.2
2018,12,6,15,0,729.0,52.0,1.9,14.2,254.0,804.82,640.39
2018,12,6,15,15,685.0,48.0,1.9,14.2,215.0,749.65,599.16
2018,12,6,15,30,641.0,44.0,1.9,14.2,176.0,692.87,554.77
2018,12,6,15,45,573.0,39.0,1.45,12.7,137.0,611.9,489.3
2018,12,6,16,0,505.0,34.0,1.0,11.2,98.0,530.76,418.65
2018,12,6,16,15,367.5,26.0,1.05,10.75,63.0,403.02,285.15
2018,12,6,16,30,230.0,18.0,1.1,10.3,28.0,202.71,0.0
2018,12,6,16,45,115.0,9.0,1.15,9.85,14.0,97.81,0.0
2018,12,6,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,7,15,53.5,9.0,0.85,5.05,11.5,7.08,0.0
2018,12,7,7,30,107.0,18.0,0.8,5.4,23.0,13.67,0.0
2018,12,7,7,45,166.0,31.5,0.75,5.8,48.5,23.75,13.61
2018,12,7,8,0,225.0,45.0,0.7,6.2,74.0,33.73,24.41
2018,12,7,8,15,267.5,57.0,0.7,6.55,104.0,47.39,32.56
2018,12,7,8,30,310.0,69.0,0.7,6.9,134.0,80.87,52.8
2018,12,7,8,45,322.5,82.0,0.75,7.25,161.5,116.25,80.71
2018,12,7,9,0,335.0,95.0,0.8,7.6,189.0,153.38,112.96
2018,12,7,9,15,335.5,109.5,0.8,7.9,214.0,190.25,146.47
2018,12,7,9,30,336.0,124.0,0.8,8.2,239.0,220.8,174.66
2018,12,7,9,45,384.5,128.0,0.75,8.55,271.0,273.67,219.79
2018,12,7,10,0,433.0,132.0,0.7,8.9,303.0,325.01,263.02
2018,12,7,10,15,420.5,143.5,0.7,9.4,318.0,357.87,291.0
2018,12,7,10,30,408.0,155.0,0.7,9.9,333.0,388.91,316.64
2018,12,7,10,45,534.5,134.0,0.75,10.45,377.0,469.39,381.23
2018,12,7,11,0,661.0,113.0,0.8,11.0,421.0,567.65,457.36
2018,12,7,11,15,757.0,94.5,0.8,11.7,455.0,648.17,517.35
2018,12,7,11,30,853.0,76.0,0.8,12.4,489.0,730.63,576.08
2018,12,7,11,45,874.0,72.0,0.75,13.15,498.0,771.05,601.0
2018,12,7,12,0,895.0,68.0,0.7,13.9,507.0,816.92,629.69
2018,12,7,12,15,895.0,67.5,0.75,14.35,503.5,847.79,650.03
2018,12,7,12,30,895.0,67.0,0.8,14.8,500.0,875.58,668.46
2018,12,7,12,45,891.0,66.0,0.85,15.25,488.5,895.93,681.94
2018,12,7,13,0,887.0,65.0,0.9,15.7,477.0,912.81,693.26
2018,12,7,13,15,878.0,64.5,0.95,15.75,459.0,922.17,700.74
2018,12,7,13,30,869.0,64.0,1.0,15.8,441.0,927.9,706.02
2018,12,7,13,45,855.5,62.5,1.05,15.8,416.0,924.32,705.31
2018,12,7,14,0,842.0,61.0,1.1,15.8,391.0,928.22,709.78
2018,12,7,14,15,821.0,59.5,1.05,15.6,360.0,910.21,698.06
2018,12,7,14,30,800.0,58.0,1.0,15.4,329.0,888.79,684.06
2018,12,7,14,45,770.0,55.5,0.95,15.2,293.0,854.06,660.49
2018,12,7,15,0,740.0,53.0,0.9,15.0,257.0,816.5,634.24
2018,12,7,15,15,696.0,48.5,0.9,15.0,217.5,760.59,594.07
2018,12,7,15,30,652.0,44.0,0.9,15.0,178.0,703.06,550.78
2018,12,7,15,45,467.5,43.5,0.9,13.6,128.5,532.45,424.15
2018,12,7,16,0,283.0,43.0,0.9,12.2,79.0,357.45,286.21
2018,12,7,16,15,230.5,30.0,0.9,11.75,52.0,290.4,206.71
2018,12,7,16,30,178.0,17.0,0.9,11.3,25.0,159.38,0.0
2018,12,7,16,45,89.0,8.5,0.95,10.9,12.5,76.96,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,8,7,15,123.5,10.0,1.0,4.55,15.5,7.87,0.0
2018,12,8,7,30,247.0,20.0,1.0,5.1,31.0,16.7,0.0
2018,12,8,7,45,374.0,28.0,0.95,5.6,65.5,23.4,12.99
2018,12,8,8,0,501.0,36.0,0.9,6.1,100.0,30.3,21.31
2018,12,8,8,15,572.0,41.0,1.05,6.55,139.5,45.41,28.16
2018,12,8,8,30,643.0,46.0,1.2,7.0,179.0,93.71,51.22
2018,12,8,8,45,687.5,50.0,1.35,7.5,218.0,146.07,89.64
2018,12,8,9,0,732.0,54.0,1.5,8.0,257.0,203.6,138.74
2018,12,8,9,15,764.0,56.5,1.65,8.7,293.0,261.33,191.21
2018,12,8,9,30,796.0,59.0,1.8,9.4,329.0,322.11,246.78
2018,12,8,9,45,818.5,60.5,1.95,10.15,360.5,381.05,300.33
2018,12,8,10,0,841.0,62.0,2.1,10.9,392.0,441.3,353.61
2018,12,8,10,15,848.5,65.0,2.15,11.4,415.5,496.82,401.72
2018,12,8,10,30,856.0,68.0,2.2,11.9,439.0,551.56,447.62
2018,12,8,10,45,870.5,67.5,2.3,12.4,458.5,601.29,488.61
2018,12,8,11,0,885.0,67.0,2.4,12.9,478.0,653.73,530.49
2018,12,8,11,15,890.0,68.0,2.4,13.15,489.5,700.36,566.8
2018,12,8,11,30,895.0,69.0,2.4,13.4,501.0,744.97,598.94
2018,12,8,11,45,897.0,69.0,2.4,13.7,504.5,783.86,626.23
2018,12,8,12,0,899.0,69.0,2.4,14.0,508.0,820.08,651.41
2018,12,8,12,15,894.0,69.5,2.35,14.05,503.5,848.23,670.86
2018,12,8,12,30,889.0,70.0,2.3,14.1,499.0,873.03,687.95
2018,12,8,12,45,879.5,71.0,2.3,14.2,487.0,891.05,700.61
2018,12,8,13,0,870.0,72.0,2.3,14.3,475.0,915.81,718.15
2018,12,8,13,15,805.5,81.5,2.25,14.25,443.5,886.11,697.25
2018,12,8,13,30,741.0,91.0,2.2,14.2,412.0,857.48,677.62
2018,12,8,13,45,767.5,81.5,2.15,14.15,397.0,874.64,690.64
2018,12,8,14,0,794.0,72.0,2.1,14.1,382.0,895.91,706.06
2018,12,8,14,15,786.0,67.5,1.9,13.85,354.0,886.56,698.56
2018,12,8,14,30,778.0,63.0,1.7,13.6,326.0,873.83,688.66
2018,12,8,14,45,747.5,60.0,1.5,13.35,290.5,838.05,661.94
2018,12,8,15,0,717.0,57.0,1.3,13.1,255.0,799.44,632.56
2018,12,8,15,15,670.5,52.5,1.3,13.1,215.5,741.36,589.75
2018,12,8,15,30,624.0,48.0,1.3,13.1,176.0,681.55,543.68
2018,12,8,15,45,550.5,42.5,1.15,11.75,136.5,606.37,484.52
2018,12,8,16,0,477.0,37.0,1.0,10.4,97.0,522.51,413.68
2018,12,8,16,15,339.5,28.0,1.05,9.95,62.5,381.21,270.8
2018,12,8,16,30,202.0,19.0,1.1,9.5,28.0,218.91,0.0
2018,12,8,16,45,101.0,9.5,1.15,9.0,14.0,87.29,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
