Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,7,15,12.5,2.5,1.05,8.6,3.0,0.0,0.0
2018,12,19,7,30,25.0,5.0,1.1,9.0,6.0,3.93,0.0
2018,12,19,7,45,12.5,16.5,1.1,9.45,17.0,12.89,0.38
2018,12,19,8,0,0.0,28.0,1.1,9.9,28.0,21.28,12.46
2018,12,19,8,15,23.0,40.0,1.2,10.3,44.0,30.34,21.26
2018,12,19,8,30,46.0,52.0,1.3,10.7,60.0,43.01,29.86
2018,12,19,8,45,28.0,64.5,1.4,11.1,70.0,53.32,39.15
2018,12,19,9,0,10.0,77.0,1.5,11.5,80.0,60.74,46.43
2018,12,19,9,15,29.0,95.5,1.6,12.0,104.5,83.17,64.97
2018,12,19,9,30,48.0,114.0,1.7,12.5,129.0,106.99,84.79
2018,12,19,9,45,31.0,115.5,1.8,13.05,125.5,105.91,84.39
2018,12,19,10,0,14.0,117.0,1.9,13.6,122.0,97.93,77.81
2018,12,19,10,15,11.5,121.0,2.0,13.9,125.5,101.07,80.4
2018,12,19,10,30,9.0,125.0,2.1,14.2,129.0,103.94,82.68
2018,12,19,10,45,16.5,145.5,2.25,14.55,153.0,126.9,101.8
2018,12,19,11,0,24.0,166.0,2.4,14.9,177.0,151.4,122.07
2018,12,19,11,15,33.5,176.0,2.5,15.15,191.5,180.73,146.29
2018,12,19,11,30,43.0,186.0,2.6,15.4,206.0,201.09,163.04
2018,12,19,11,45,30.0,176.5,2.75,15.65,190.5,184.61,149.14
2018,12,19,12,0,17.0,167.0,2.9,15.9,175.0,153.39,123.1
2018,12,19,12,15,20.5,171.5,2.9,16.0,181.0,162.28,130.6
2018,12,19,12,30,24.0,176.0,2.9,16.1,187.0,171.74,138.5
2018,12,19,12,45,30.5,167.5,2.85,16.25,181.5,186.94,151.22
2018,12,19,13,0,37.0,159.0,2.8,16.4,176.0,186.12,150.88
2018,12,19,13,15,21.0,143.5,2.7,16.35,153.0,141.55,113.79
2018,12,19,13,30,5.0,128.0,2.6,16.3,130.0,112.29,89.03
2018,12,19,13,45,24.0,128.5,2.45,16.3,138.0,147.06,118.94
2018,12,19,14,0,43.0,129.0,2.3,16.3,146.0,169.37,138.31
2018,12,19,14,15,87.5,121.5,2.05,16.05,152.5,226.72,187.46
2018,12,19,14,30,132.0,114.0,1.8,15.8,159.0,264.16,219.75
2018,12,19,14,45,198.5,93.5,1.55,15.6,153.0,324.38,270.49
2018,12,19,15,0,265.0,73.0,1.3,15.4,147.0,385.75,320.36
2018,12,19,15,15,459.5,59.0,1.3,15.4,164.5,560.44,455.71
2018,12,19,15,30,654.0,45.0,1.3,15.4,182.0,708.03,560.78
2018,12,19,15,45,587.5,40.5,0.9,14.55,143.5,629.5,494.72
2018,12,19,16,0,521.0,36.0,0.5,13.7,105.0,550.13,426.34
2018,12,19,16,15,378.0,28.0,0.4,13.5,68.5,418.45,302.49
2018,12,19,16,30,235.0,20.0,0.3,13.3,32.0,254.15,0.0
2018,12,19,16,45,117.5,10.0,0.25,13.1,16.0,101.74,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,5.55,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,5.6,2.0,1.57,0.0
2018,12,20,7,45,2.0,4.0,1.65,5.7,4.0,3.13,0.0
2018,12,20,8,0,0.0,6.0,1.6,5.8,6.0,4.54,0.0
2018,12,20,8,15,0.0,10.0,1.55,5.95,10.0,7.58,1.18
2018,12,20,8,30,0.0,14.0,1.5,6.1,14.0,10.62,3.66
2018,12,20,8,45,0.0,22.5,1.45,6.3,22.5,17.11,9.45
2018,12,20,9,0,0.0,31.0,1.4,6.5,31.0,23.63,15.26
2018,12,20,9,15,0.0,31.5,1.35,6.75,31.5,24.01,15.61
2018,12,20,9,30,0.0,32.0,1.3,7.0,32.0,24.4,15.94
2018,12,20,9,45,7.0,71.0,1.25,7.3,73.5,57.04,44.41
2018,12,20,10,0,14.0,110.0,1.2,7.6,115.0,92.05,74.61
2018,12,20,10,15,8.0,111.5,1.2,7.8,114.5,91.37,73.92
2018,12,20,10,30,2.0,113.0,1.2,8.0,114.0,90.01,72.61
2018,12,20,10,45,7.0,134.0,1.2,8.2,137.0,111.24,90.7
2018,12,20,11,0,12.0,155.0,1.2,8.4,160.0,133.78,109.72
2018,12,20,11,15,8.5,147.0,1.2,8.45,150.5,125.07,102.17
2018,12,20,11,30,5.0,139.0,1.2,8.5,141.0,116.01,94.37
2018,12,20,11,45,2.5,126.0,1.2,8.6,127.0,102.88,83.11
2018,12,20,12,0,0.0,113.0,1.2,8.7,113.0,89.62,71.72
2018,12,20,12,15,3.0,129.0,1.2,8.75,130.5,106.89,86.55
2018,12,20,12,30,6.0,145.0,1.2,8.8,148.0,125.3,102.23
2018,12,20,12,45,6.0,134.0,1.25,8.85,137.0,115.61,94.05
2018,12,20,13,0,6.0,123.0,1.3,8.9,126.0,105.92,85.92
2018,12,20,13,15,3.5,115.0,1.3,8.9,116.5,96.78,78.14
2018,12,20,13,30,1.0,107.0,1.3,8.9,107.0,87.56,70.24
2018,12,20,13,45,2.0,111.0,1.3,8.95,111.5,93.49,75.46
2018,12,20,14,0,3.0,115.0,1.3,9.0,116.0,100.17,81.3
2018,12,20,14,15,10.0,109.5,1.2,8.95,113.0,103.15,84.31
2018,12,20,14,30,17.0,104.0,1.1,8.9,110.0,106.42,87.57
2018,12,20,14,45,17.5,95.5,1.0,8.85,101.0,100.22,82.32
2018,12,20,15,0,18.0,87.0,0.9,8.8,92.0,94.21,77.17
2018,12,20,15,15,11.0,71.5,0.9,8.8,74.5,72.44,57.96
2018,12,20,15,30,4.0,56.0,0.9,8.8,57.0,50.6,38.53
2018,12,20,15,45,2.0,44.5,0.6,8.5,45.0,38.35,27.59
2018,12,20,16,0,0.0,33.0,0.3,8.2,33.0,25.9,16.41
2018,12,20,16,15,9.0,22.0,0.3,8.05,22.5,27.59,16.46
2018,12,20,16,30,18.0,11.0,0.3,7.9,12.0,29.34,0.0
2018,12,20,16,45,9.0,5.5,0.3,7.8,6.0,11.53,0.0
2018,12,20,17,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,7.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,5.5,1.5,0.45,9.55,1.5,0.0,0.0
2018,12,21,7,30,11.0,3.0,0.5,9.6,3.0,2.36,0.0
2018,12,21,7,45,33.5,8.5,0.5,9.7,11.5,6.73,0.0
2018,12,21,8,0,56.0,14.0,0.5,9.8,20.0,11.03,3.7
2018,12,21,8,15,314.5,28.5,0.6,10.0,83.5,23.11,14.89
2018,12,21,8,30,573.0,43.0,0.7,10.2,147.0,70.37,37.51
2018,12,21,8,45,357.0,35.5,0.75,10.45,105.5,74.59,42.98
2018,12,21,9,0,141.0,28.0,0.8,10.7,64.0,51.38,32.72
2018,12,21,9,15,70.5,32.5,0.95,11.05,50.5,45.84,31.58
2018,12,21,9,30,0.0,37.0,1.1,11.4,37.0,28.23,18.93
2018,12,21,9,45,5.5,64.0,1.2,11.8,66.0,51.02,38.46
2018,12,21,10,0,11.0,91.0,1.3,12.2,95.0,75.14,58.96
2018,12,21,10,15,10.0,113.0,1.4,12.5,117.0,93.55,74.49
2018,12,21,10,30,9.0,135.0,1.5,12.8,139.0,112.57,90.35
2018,12,21,10,45,4.5,97.0,1.6,13.15,99.0,78.1,61.09
2018,12,21,11,0,0.0,59.0,1.7,13.5,59.0,45.21,33.05
2018,12,21,11,15,1.5,88.0,1.75,13.75,88.5,68.99,53.2
2018,12,21,11,30,3.0,117.0,1.8,14.0,118.0,94.94,74.95
2018,12,21,11,45,13.5,139.5,1.85,14.3,145.5,123.41,98.88
2018,12,21,12,0,24.0,162.0,1.9,14.6,173.0,153.98,124.38
2018,12,21,12,15,68.5,183.0,1.95,14.65,215.5,229.37,187.53
2018,12,21,12,30,113.0,204.0,2.0,14.7,258.0,315.46,257.92
2018,12,21,12,45,118.5,195.0,2.05,14.8,250.5,316.51,258.92
2018,12,21,13,0,124.0,186.0,2.1,14.9,243.0,317.27,260.1
2018,12,21,13,15,78.0,171.5,2.1,14.9,207.0,242.74,199.06
2018,12,21,13,30,32.0,157.0,2.1,14.9,171.0,186.08,151.47
2018,12,21,13,45,16.0,122.5,2.05,14.85,129.5,118.62,95.35
2018,12,21,14,0,0.0,88.0,2.0,14.8,88.0,69.89,53.88
2018,12,21,14,15,8.5,94.0,1.95,14.6,97.0,85.17,67.41
2018,12,21,14,30,17.0,100.0,1.9,14.4,106.0,101.82,81.99
2018,12,21,14,45,227.5,85.0,1.9,14.2,149.5,339.56,286.76
2018,12,21,15,0,438.0,70.0,1.9,14.0,193.0,558.14,460.87
2018,12,21,15,15,384.0,63.5,1.9,14.0,160.0,484.72,400.9
2018,12,21,15,30,330.0,57.0,1.9,14.0,127.0,423.17,350.79
2018,12,21,15,45,204.0,43.5,1.45,12.4,84.0,284.48,236.6
2018,12,21,16,0,78.0,30.0,1.0,10.8,41.0,125.78,101.84
2018,12,21,16,15,71.0,23.0,1.1,10.5,30.0,112.6,84.32
2018,12,21,16,30,64.0,16.0,1.2,10.2,19.0,88.82,0.0
2018,12,21,16,45,32.0,8.0,1.3,9.9,9.5,31.92,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,22,7,15,21.5,4.0,1.2,2.45,4.5,0.0,0.0
2018,12,22,7,30,43.0,8.0,1.2,3.1,9.0,6.29,0.0
2018,12,22,7,45,48.5,22.0,1.25,3.7,25.0,16.62,0.0
2018,12,22,8,0,54.0,36.0,1.3,4.3,41.0,26.72,17.26
2018,12,22,8,15,76.0,50.5,1.35,4.8,62.0,37.07,27.76
2018,12,22,8,30,98.0,65.0,1.4,5.3,83.0,54.32,38.88
2018,12,22,8,45,124.0,80.5,1.5,5.8,108.5,77.42,56.69
2018,12,22,9,0,150.0,96.0,1.6,6.3,134.0,104.12,78.77
2018,12,22,9,15,133.0,111.0,1.55,6.7,148.5,123.79,97.33
2018,12,22,9,30,116.0,126.0,1.5,7.1,163.0,141.77,114.3
2018,12,22,9,45,136.5,140.0,1.45,7.45,187.5,170.51,139.19
2018,12,22,10,0,157.0,154.0,1.4,7.8,212.0,201.9,166.21
2018,12,22,10,15,167.5,165.0,1.3,8.05,231.0,228.36,188.95
2018,12,22,10,30,178.0,176.0,1.2,8.3,250.0,256.04,212.37
2018,12,22,10,45,282.5,168.5,1.05,8.55,292.5,331.61,274.97
2018,12,22,11,0,387.0,161.0,0.9,8.8,335.0,420.18,346.13
2018,12,22,11,15,422.5,158.0,0.9,9.1,352.5,463.84,380.61
2018,12,22,11,30,458.0,155.0,0.9,9.4,370.0,509.23,416.26
2018,12,22,11,45,341.0,177.0,0.9,9.7,338.0,450.35,369.01
2018,12,22,12,0,224.0,199.0,0.9,10.0,306.0,382.09,313.97
2018,12,22,12,15,134.5,192.5,0.9,10.35,256.5,312.12,256.86
2018,12,22,12,30,45.0,186.0,0.9,10.7,207.0,217.14,177.85
2018,12,22,12,45,38.5,180.5,0.9,11.05,198.5,208.92,171.31
2018,12,22,13,0,32.0,175.0,0.9,11.4,190.0,200.32,164.03
2018,12,22,13,15,31.5,165.0,0.95,11.4,179.0,191.48,157.08
2018,12,22,13,30,31.0,155.0,1.0,11.4,168.0,182.5,149.97
2018,12,22,13,45,58.5,159.5,1.05,11.4,183.0,218.89,181.42
2018,12,22,14,0,86.0,164.0,1.1,11.4,198.0,257.47,214.22
2018,12,22,14,15,61.5,147.0,1.1,11.3,170.5,216.3,179.76
2018,12,22,14,30,37.0,130.0,1.1,11.2,143.0,174.6,144.63
2018,12,22,14,45,61.5,110.5,1.05,11.1,129.0,176.21,147.47
2018,12,22,15,0,86.0,91.0,1.0,11.0,115.0,195.62,164.7
2018,12,22,15,15,124.5,85.0,1.0,11.0,114.5,228.75,193.22
2018,12,22,15,30,163.0,79.0,1.0,11.0,114.0,281.55,236.27
2018,12,22,15,45,135.5,64.0,0.9,10.1,89.0,236.74,197.23
2018,12,22,16,0,108.0,49.0,0.8,9.2,64.0,192.32,157.67
2018,12,22,16,15,81.0,34.0,0.8,9.0,43.0,148.87,113.16
2018,12,22,16,30,54.0,19.0,0.8,8.8,22.0,88.15,0.0
2018,12,22,16,45,27.0,9.5,0.85,8.6,11.0,29.13,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,6.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,23,7,15,13.0,3.5,0.35,6.65,3.5,0.0,0.0
2018,12,23,7,30,26.0,7.0,0.3,6.9,7.0,5.51,0.0
2018,12,23,7,45,13.0,17.5,0.25,7.15,17.5,13.5,0.0
2018,12,23,8,0,0.0,28.0,0.2,7.4,28.0,21.19,12.35
2018,12,23,8,15,0.0,42.0,0.2,7.7,42.0,31.37,22.44
2018,12,23,8,30,0.0,56.0,0.2,8.0,56.0,41.97,30.81
2018,12,23,8,45,20.5,73.0,0.25,8.3,78.0,58.34,44.33
2018,12,23,9,0,41.0,90.0,0.3,8.6,100.0,77.51,60.04
2018,12,23,9,15,24.5,89.5,0.3,9.35,96.0,76.91,60.3
2018,12,23,9,30,8.0,89.0,0.3,10.1,92.0,71.19,55.95
2018,12,23,9,45,39.5,110.5,0.35,10.85,125.0,104.24,83.37
2018,12,23,10,0,71.0,132.0,0.4,11.6,158.0,139.13,112.22
2018,12,23,10,15,141.0,148.5,0.65,12.2,205.5,200.11,162.64
2018,12,23,10,30,211.0,165.0,0.9,12.8,253.0,272.29,221.76
2018,12,23,10,45,219.5,169.5,1.15,13.45,264.5,296.18,241.47
2018,12,23,11,0,228.0,174.0,1.4,14.1,276.0,320.56,261.57
2018,12,23,11,15,244.0,184.5,1.45,14.25,296.5,356.64,290.77
2018,12,23,11,30,260.0,195.0,1.5,14.4,317.0,394.01,320.57
2018,12,23,11,45,220.0,193.5,1.55,14.55,297.5,360.8,294.27
2018,12,23,12,0,180.0,192.0,1.6,14.7,278.0,339.13,276.85
2018,12,23,12,15,387.0,161.0,1.6,14.7,345.0,522.2,424.08
2018,12,23,12,30,594.0,130.0,1.6,14.7,412.0,689.68,551.79
2018,12,23,12,45,436.0,154.0,1.65,14.7,359.0,589.03,474.13
2018,12,23,13,0,278.0,178.0,1.7,14.7,306.0,467.12,379.67
2018,12,23,13,15,228.5,180.5,1.65,14.6,283.0,434.68,354.5
2018,12,23,13,30,179.0,183.0,1.6,14.5,260.0,378.52,310.05
2018,12,23,13,45,171.5,167.5,1.6,14.35,238.0,358.02,294.85
2018,12,23,14,0,164.0,152.0,1.6,14.2,216.0,336.37,278.34
2018,12,23,14,15,142.5,137.5,1.55,14.0,190.0,301.51,250.44
2018,12,23,14,30,121.0,123.0,1.5,13.8,164.0,265.72,221.4
2018,12,23,14,45,75.5,92.5,1.45,13.6,117.0,182.89,152.26
2018,12,23,15,0,30.0,62.0,1.4,13.4,70.0,84.79,68.4
2018,12,23,15,15,15.5,44.5,1.4,13.4,48.5,52.2,39.98
2018,12,23,15,30,1.0,27.0,1.4,13.4,27.0,21.49,12.85
2018,12,23,15,45,0.5,26.5,1.1,12.15,26.5,20.64,12.04
2018,12,23,16,0,0.0,26.0,0.8,10.9,26.0,19.83,11.11
2018,12,23,16,15,0.0,17.5,0.8,10.65,17.5,13.32,4.92
2018,12,23,16,30,0.0,9.0,0.8,10.4,9.0,6.83,0.0
2018,12,23,16,45,0.0,4.5,0.8,10.15,4.5,3.54,0.0
2018,12,23,17,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,7,15,3.5,2.0,1.5,7.95,2.0,0.0,0.0
2018,12,24,7,30,7.0,4.0,1.6,8.3,4.0,3.15,0.0
2018,12,24,7,45,12.0,12.0,1.65,8.7,13.0,9.45,0.0
2018,12,24,8,0,17.0,20.0,1.7,9.1,22.0,15.8,7.58
2018,12,24,8,15,23.0,31.0,1.9,9.45,34.5,24.11,15.71
2018,12,24,8,30,29.0,42.0,2.1,9.8,47.0,33.87,22.71
2018,12,24,8,45,24.0,55.0,2.25,10.15,60.0,45.36,32.6
2018,12,24,9,0,19.0,68.0,2.4,10.5,73.0,56.59,42.61
2018,12,24,9,15,24.5,88.5,2.5,10.85,95.5,76.02,59.26
2018,12,24,9,30,30.0,109.0,2.6,11.2,118.0,96.88,77.11
2018,12,24,9,45,16.0,100.5,2.65,11.55,105.5,83.86,66.39
2018,12,24,10,0,2.0,92.0,2.7,11.9,93.0,72.22,56.59
2018,12,24,10,15,1.0,93.0,2.85,12.45,93.5,72.69,56.82
2018,12,24,10,30,0.0,94.0,3.0,13.0,94.0,73.04,56.92
2018,12,24,10,45,0.0,93.0,3.2,13.6,93.0,72.19,56.0
2018,12,24,11,0,0.0,92.0,3.4,14.2,92.0,71.34,55.08
2018,12,24,11,15,1.5,109.5,3.5,14.4,110.0,87.16,68.35
2018,12,24,11,30,3.0,127.0,3.6,14.6,128.0,103.73,82.18
2018,12,24,11,45,1.5,88.0,3.75,14.85,88.5,69.08,52.95
2018,12,24,12,0,0.0,49.0,3.9,15.1,49.0,37.52,26.22
2018,12,24,12,15,0.0,49.5,3.9,14.95,49.5,37.9,26.58
2018,12,24,12,30,0.0,50.0,3.9,14.8,50.0,38.29,26.93
2018,12,24,12,45,32.5,76.0,3.9,14.65,91.0,92.7,74.37
2018,12,24,13,0,65.0,102.0,3.9,14.5,132.0,164.08,135.5
2018,12,24,13,15,68.0,106.0,3.8,14.3,136.5,174.28,144.26
2018,12,24,13,30,71.0,110.0,3.7,14.1,141.0,184.75,153.36
2018,12,24,13,45,39.5,82.5,3.6,13.85,99.5,110.02,89.85
2018,12,24,14,0,8.0,55.0,3.5,13.6,58.0,49.81,37.48
2018,12,24,14,15,7.0,55.0,3.4,13.5,57.5,48.88,36.73
2018,12,24,14,30,6.0,55.0,3.3,13.4,57.0,47.91,35.91
2018,12,24,14,45,38.5,70.5,3.2,13.25,81.5,101.17,83.09
2018,12,24,15,0,71.0,86.0,3.1,13.1,106.0,173.33,145.37
2018,12,24,15,15,35.5,72.0,3.1,13.1,82.0,106.01,86.7
2018,12,24,15,30,0.0,58.0,3.1,13.1,58.0,48.79,36.11
2018,12,24,15,45,0.0,46.5,3.4,12.95,46.5,38.48,27.07
2018,12,24,16,0,0.0,35.0,3.7,12.8,35.0,27.94,17.74
2018,12,24,16,15,0.0,24.5,3.95,12.7,24.5,18.72,9.12
2018,12,24,16,30,0.0,14.0,4.2,12.6,14.0,10.67,0.0
2018,12,24,16,45,0.0,7.0,4.45,12.5,7.0,5.51,0.0
2018,12,24,17,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,25,7,15,68.0,5.5,1.55,4.4,6.5,0.0,0.0
2018,12,25,7,30,136.0,11.0,1.6,5.2,13.0,8.65,0.0
2018,12,25,7,45,308.5,19.0,1.7,6.0,43.5,17.25,0.0
2018,12,25,8,0,481.0,27.0,1.8,6.8,74.0,24.9,15.27
2018,12,25,8,15,552.5,31.5,1.95,7.3,110.5,29.19,20.38
2018,12,25,8,30,624.0,36.0,2.1,7.8,147.0,61.61,30.9
2018,12,25,8,45,688.5,38.5,2.3,8.3,188.5,111.93,61.4
2018,12,25,9,0,753.0,41.0,2.5,8.8,230.0,171.03,108.19
2018,12,25,9,15,783.0,44.5,2.7,9.35,267.0,228.72,160.07
2018,12,25,9,30,813.0,48.0,2.9,9.9,304.0,289.3,216.14
2018,12,25,9,45,832.0,51.0,3.1,10.4,336.5,348.18,271.15
2018,12,25,10,0,851.0,54.0,3.3,10.9,369.0,408.14,326.05
2018,12,25,10,15,868.5,55.0,3.6,11.35,396.0,466.08,378.22
2018,12,25,10,30,886.0,56.0,3.9,11.8,423.0,524.3,429.25
2018,12,25,10,45,898.0,56.0,4.15,12.25,443.5,578.27,475.61
2018,12,25,11,0,910.0,56.0,4.4,12.7,464.0,631.36,520.35
2018,12,25,11,15,917.5,56.5,4.5,13.0,477.5,680.93,561.04
2018,12,25,11,30,925.0,57.0,4.6,13.3,491.0,728.73,598.21
2018,12,25,11,45,929.5,57.0,4.75,13.55,497.5,771.68,630.66
2018,12,25,12,0,934.0,57.0,4.9,13.8,504.0,812.16,661.15
2018,12,25,12,15,932.5,57.5,4.9,14.0,502.5,845.72,685.63
2018,12,25,12,30,931.0,58.0,4.9,14.2,501.0,876.11,707.71
2018,12,25,12,45,925.0,58.5,4.95,14.4,492.0,899.26,724.78
2018,12,25,13,0,919.0,59.0,5.0,14.6,483.0,918.83,739.34
2018,12,25,13,15,912.0,58.5,5.0,14.65,466.5,932.5,749.76
2018,12,25,13,30,905.0,58.0,5.0,14.7,450.0,942.5,757.63
2018,12,25,13,45,894.5,56.5,4.95,14.75,427.0,944.08,759.06
2018,12,25,14,0,884.0,55.0,4.9,14.8,404.0,941.96,757.88
2018,12,25,14,15,865.5,53.5,4.7,14.55,374.0,928.53,748.08
2018,12,25,14,30,847.0,52.0,4.5,14.3,344.0,911.66,735.62
2018,12,25,14,45,821.0,50.0,4.25,14.1,309.5,883.6,713.99
2018,12,25,15,0,795.0,48.0,4.0,13.9,275.0,862.98,697.96
2018,12,25,15,15,755.5,45.0,4.0,13.9,236.0,814.6,660.89
2018,12,25,15,30,716.0,42.0,4.0,13.9,197.0,764.17,620.6
2018,12,25,15,45,654.0,38.0,3.35,12.35,157.0,690.11,560.68
2018,12,25,16,0,592.0,34.0,2.7,10.8,117.0,615.49,496.27
2018,12,25,16,15,484.0,28.0,2.55,10.2,80.5,498.83,385.63
2018,12,25,16,30,376.0,22.0,2.4,9.6,44.0,367.72,93.11
2018,12,25,16,45,204.0,12.5,2.3,8.95,23.0,174.07,0.0
2018,12,25,17,0,32.0,3.0,2.2,8.3,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.25,8.1,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,26,7,15,55.5,4.5,1.15,3.45,5.5,0.0,0.0
2018,12,26,7,30,111.0,9.0,1.1,4.0,11.0,7.08,0.0
2018,12,26,7,45,91.5,20.5,1.0,4.5,25.0,15.48,0.0
2018,12,26,8,0,72.0,32.0,0.9,5.0,39.0,23.88,14.51
2018,12,26,8,15,62.5,48.5,1.15,5.75,56.5,35.63,26.28
2018,12,26,8,30,53.0,65.0,1.4,6.5,74.0,50.52,36.89
2018,12,26,8,45,74.0,81.0,1.65,7.25,97.5,70.98,53.05
2018,12,26,9,0,95.0,97.0,1.9,8.0,121.0,94.03,71.99
2018,12,26,9,15,232.5,102.0,2.15,8.55,172.0,141.44,107.82
2018,12,26,9,30,370.0,107.0,2.4,9.1,223.0,208.17,162.01
2018,12,26,9,45,496.5,99.5,2.6,9.65,272.5,271.26,215.07
2018,12,26,10,0,623.0,92.0,2.8,10.2,322.0,353.13,284.44
2018,12,26,10,15,709.5,82.0,2.9,10.65,362.0,421.69,343.29
2018,12,26,10,30,796.0,72.0,3.0,11.1,402.0,496.76,406.66
2018,12,26,10,45,854.0,65.0,3.05,11.5,434.5,562.01,461.15
2018,12,26,11,0,912.0,58.0,3.1,11.9,467.0,633.49,519.22
2018,12,26,11,15,918.0,59.0,2.95,12.2,480.5,682.89,557.97
2018,12,26,11,30,924.0,60.0,2.8,12.5,494.0,730.4,593.1
2018,12,26,11,45,926.5,60.0,2.7,12.75,500.0,771.99,622.3
2018,12,26,12,0,929.0,60.0,2.6,13.0,506.0,810.97,649.2
2018,12,26,12,15,902.0,67.0,2.6,13.2,498.5,831.86,663.56
2018,12,26,12,30,875.0,74.0,2.6,13.4,491.0,857.18,681.33
2018,12,26,12,45,873.0,73.5,2.6,13.6,483.0,881.99,698.69
2018,12,26,13,0,871.0,73.0,2.6,13.8,475.0,903.49,713.71
2018,12,26,13,15,868.5,71.0,2.55,13.8,460.5,919.16,724.78
2018,12,26,13,30,866.0,69.0,2.5,13.8,446.0,931.32,733.48
2018,12,26,13,45,822.0,73.0,2.45,13.8,415.5,908.28,717.39
2018,12,26,14,0,778.0,77.0,2.4,13.8,385.0,880.56,698.26
2018,12,26,14,15,715.5,79.0,2.1,13.45,346.0,836.05,665.53
2018,12,26,14,30,653.0,81.0,1.8,13.1,307.0,781.54,625.2
2018,12,26,14,45,681.0,70.5,1.5,12.75,285.5,794.94,633.6
2018,12,26,15,0,709.0,60.0,1.2,12.4,264.0,796.95,631.9
2018,12,26,15,15,621.5,59.5,1.2,12.4,220.0,715.85,572.3
2018,12,26,15,30,534.0,59.0,1.2,12.4,176.0,625.93,504.61
2018,12,26,15,45,451.5,51.0,1.1,11.05,136.0,531.4,431.81
2018,12,26,16,0,369.0,43.0,1.0,9.7,96.0,438.35,356.14
2018,12,26,16,15,290.0,33.0,1.1,9.25,66.0,349.35,273.37
2018,12,26,16,30,211.0,23.0,1.2,8.8,36.0,245.56,78.27
2018,12,26,16,45,116.5,13.0,1.25,8.35,19.0,104.15,0.0
2018,12,26,17,0,22.0,3.0,1.3,7.9,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.35,7.55,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,1.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,2.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,12,27,7,15,75.5,5.5,2.9,3.25,6.5,0.0,0.0
2018,12,27,7,30,151.0,11.0,3.2,4.0,13.0,8.65,0.0
2018,12,27,7,45,334.0,18.0,3.5,4.75,44.0,16.4,0.0
2018,12,27,8,0,517.0,25.0,3.8,5.5,75.0,23.24,13.81
2018,12,27,8,15,598.5,29.5,4.05,6.1,114.5,27.71,19.1
2018,12,27,8,30,680.0,34.0,4.3,6.7,154.0,61.34,30.6
2018,12,27,8,45,728.0,37.5,4.55,7.3,194.0,113.81,61.97
2018,12,27,9,0,776.0,41.0,4.8,7.9,234.0,171.66,108.22
2018,12,27,9,15,805.5,43.5,5.1,8.5,271.0,229.62,160.8
2018,12,27,9,30,835.0,46.0,5.4,9.1,308.0,290.34,217.9
2018,12,27,9,45,854.0,48.5,5.7,9.7,341.0,349.96,274.63
2018,12,27,10,0,873.0,51.0,6.0,10.3,374.0,410.62,331.41
2018,12,27,10,15,889.0,52.0,6.1,10.75,401.0,469.07,385.12
2018,12,27,10,30,905.0,53.0,6.2,11.2,428.0,527.62,437.47
2018,12,27,10,45,916.5,53.5,6.3,11.6,449.0,582.89,485.87
2018,12,27,11,0,928.0,54.0,6.4,12.0,470.0,637.24,532.27
2018,12,27,11,15,935.0,54.5,6.45,12.25,484.0,687.43,574.44
2018,12,27,11,30,942.0,55.0,6.5,12.5,498.0,735.78,612.92
2018,12,27,11,45,945.5,54.5,6.55,12.7,504.0,778.2,645.39
2018,12,27,12,0,949.0,54.0,6.6,12.9,510.0,818.01,675.7
2018,12,27,12,15,947.5,54.5,6.55,12.95,508.5,852.24,701.6
2018,12,27,12,30,946.0,55.0,6.5,13.0,507.0,883.26,725.0
2018,12,27,12,45,940.5,55.5,6.45,13.1,498.0,907.44,743.07
2018,12,27,13,0,935.0,56.0,6.4,13.2,489.0,928.01,758.49
2018,12,27,13,15,927.5,55.5,6.35,13.15,472.5,941.71,769.24
2018,12,27,13,30,920.0,55.0,6.3,13.1,456.0,951.65,777.31
2018,12,27,13,45,907.5,54.0,6.2,13.0,432.5,952.39,778.42
2018,12,27,14,0,895.0,53.0,6.1,12.9,409.0,949.35,776.78
2018,12,27,14,15,877.0,51.5,5.95,12.7,379.0,936.6,767.8
2018,12,27,14,30,859.0,50.0,5.8,12.5,349.0,920.35,756.05
2018,12,27,14,45,833.5,48.5,5.6,12.3,314.5,893.63,735.71
2018,12,27,15,0,808.0,47.0,5.4,12.1,280.0,864.12,712.62
2018,12,27,15,15,770.5,44.0,5.4,12.1,241.5,818.33,676.57
2018,12,27,15,30,733.0,41.0,5.4,12.1,203.0,779.55,644.25
2018,12,27,15,45,672.0,37.5,4.85,10.95,162.5,707.0,583.49
2018,12,27,16,0,611.0,34.0,4.3,9.8,122.0,633.77,518.65
2018,12,27,16,15,508.0,28.0,4.15,9.2,85.0,521.22,411.55
2018,12,27,16,30,405.0,22.0,4.0,8.6,48.0,396.45,154.04
2018,12,27,16,45,221.0,12.5,3.9,8.05,25.0,188.25,0.0
2018,12,27,17,0,37.0,3.0,3.8,7.5,2.0,0.0,0.0
2018,12,27,17,15,18.5,1.5,3.8,7.25,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,0.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,12,28,7,15,53.5,4.5,2.6,1.3,5.5,0.0,0.0
2018,12,28,7,30,107.0,9.0,2.8,1.9,11.0,7.08,0.0
2018,12,28,7,45,242.5,20.0,3.0,2.5,39.0,16.55,0.0
2018,12,28,8,0,378.0,31.0,3.2,3.1,67.0,25.85,16.12
2018,12,28,8,15,531.0,33.0,3.3,3.7,111.0,30.39,21.72
2018,12,28,8,30,684.0,35.0,3.4,4.3,155.0,59.07,29.53
2018,12,28,8,45,693.5,41.0,3.45,4.9,188.5,110.15,61.02
2018,12,28,9,0,703.0,47.0,3.5,5.5,222.0,162.3,104.17
2018,12,28,9,15,761.0,47.5,3.7,6.25,263.5,221.05,155.95
2018,12,28,9,30,819.0,48.0,3.9,7.0,305.0,286.12,215.39
2018,12,28,9,45,854.5,47.5,4.05,7.7,340.5,347.45,272.84
2018,12,28,10,0,890.0,47.0,4.2,8.4,376.0,411.54,331.81
2018,12,28,10,15,904.0,48.0,4.2,8.9,403.0,469.94,385.01
2018,12,28,10,30,918.0,49.0,4.2,9.4,430.0,528.22,436.43
2018,12,28,10,45,928.0,50.0,4.2,9.9,451.0,583.85,484.09
2018,12,28,11,0,938.0,51.0,4.2,10.4,472.0,638.42,529.4
2018,12,28,11,15,942.0,52.0,4.2,10.7,485.0,687.72,569.68
2018,12,28,11,30,946.0,53.0,4.2,11.0,498.0,734.92,605.97
2018,12,28,11,45,948.0,53.0,4.2,11.25,504.0,777.06,636.97
2018,12,28,12,0,950.0,53.0,4.2,11.5,510.0,816.5,665.7
2018,12,28,12,15,947.5,54.5,4.15,11.65,509.0,851.34,690.7
2018,12,28,12,30,945.0,56.0,4.1,11.8,508.0,882.95,713.44
2018,12,28,12,45,938.0,57.5,4.05,11.95,499.5,907.27,730.74
2018,12,28,13,0,931.0,59.0,4.0,12.1,491.0,927.95,745.45
2018,12,28,13,15,924.5,58.0,3.95,12.1,474.5,942.0,755.84
2018,12,28,13,30,918.0,57.0,3.9,12.1,458.0,952.31,763.66
2018,12,28,13,45,907.5,55.5,3.85,12.1,435.0,954.38,765.62
2018,12,28,14,0,897.0,54.0,3.8,12.1,412.0,952.69,764.98
2018,12,28,14,15,880.0,52.5,3.5,11.85,382.5,941.06,756.13
2018,12,28,14,30,863.0,51.0,3.2,11.6,353.0,925.93,744.55
2018,12,28,14,45,838.0,49.0,2.9,11.35,318.0,899.01,723.97
2018,12,28,15,0,813.0,47.0,2.6,11.1,283.0,869.21,700.65
2018,12,28,15,15,775.5,44.5,2.6,11.1,244.5,824.28,666.93
2018,12,28,15,30,738.0,42.0,2.6,11.1,206.0,786.17,636.63
2018,12,28,15,45,676.5,38.0,2.0,9.15,165.0,712.35,577.34
2018,12,28,16,0,615.0,34.0,1.4,7.2,124.0,638.03,513.63
2018,12,28,16,15,511.0,28.0,1.45,6.65,86.5,524.62,411.29
2018,12,28,16,30,407.0,22.0,1.5,6.1,49.0,400.44,177.54
2018,12,28,16,45,222.0,13.0,1.5,5.55,26.0,189.72,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.0,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.55,4.8,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,1.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,7,15,56.5,4.5,1.25,0.85,5.5,0.0,0.0
2018,12,29,7,30,113.0,9.0,1.3,1.6,11.0,7.08,0.0
2018,12,29,7,45,266.5,18.5,1.4,2.4,39.5,15.33,0.0
2018,12,29,8,0,420.0,28.0,1.5,3.2,68.0,23.5,14.11
2018,12,29,8,15,527.0,32.0,1.55,3.75,107.5,29.48,20.93
2018,12,29,8,30,634.0,36.0,1.6,4.3,147.0,56.42,29.13
2018,12,29,8,45,683.0,39.5,1.65,4.9,186.0,106.23,58.21
2018,12,29,9,0,732.0,43.0,1.7,5.5,225.0,161.81,102.11
2018,12,29,9,15,763.0,46.0,1.7,6.15,261.5,218.47,152.82
2018,12,29,9,30,794.0,49.0,1.7,6.8,298.0,278.42,208.15
2018,12,29,9,45,814.5,52.0,1.7,7.45,330.5,336.78,262.35
2018,12,29,10,0,835.0,55.0,1.7,8.1,363.0,396.45,316.43
2018,12,29,10,15,850.5,56.5,1.7,8.55,390.0,453.3,366.92
2018,12,29,10,30,866.0,58.0,1.7,9.0,417.0,510.29,415.84
2018,12,29,10,45,876.0,58.5,1.65,9.45,437.0,562.97,459.52
